ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 00:00,2,0.000,ALERT,213.29,301.17,59.981,1489464003,"201051344000645","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,640627.0,640627.0,29651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464005,1729646.00
03/14/2017 00:00,2,0.000,ALERT,211.48,298.77,59.970,1489464003,"274151322000085","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,867256.4,867256.4,29664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464007,1729647.00
03/14/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1489464003,"201051344000633","219011344069620",0.00,-11.50,0,297.26,304.48,0.0,0.0,0.000,627179.7,627179.7,30188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464009,1729648.00
03/14/2017 00:00,2,0.000,ALERT,212.83,301.17,59.970,1489464003,"201051344000469","219011344069620",0.00,-12.00,0,297.87,304.48,0.0,0.0,0.000,629774.9,629774.9,30150,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464010,1729649.00
03/14/2017 00:00,2,0.000,ALERT,212.16,300.27,59.970,1489464003,"201051344000646","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,624268.1,624268.1,30053,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464012,1729650.00
03/14/2017 00:00,2,0.000,ALERT,211.03,298.17,59.965,1489464003,"274151322000052","219011344069620",0.00,-11.50,0,295.16,301.77,0.0,0.0,0.000,897374.7,897374.7,29434,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464014,1729651.00
03/14/2017 00:00,2,0.000,ALERT,212.38,300.27,59.975,1489464003,"201051344000585","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,634575.4,634575.4,30212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464016,1729652.00
03/14/2017 00:00,2,0.000,ALERT,212.16,300.27,59.933,1489464003,"201051344001230","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,628497.3,628497.3,29926,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464018,1729653.00
03/14/2017 00:00,2,0.000,ALERT,212.83,300.57,59.965,1489464003,"201051344000582","219011344069620",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,618626.1,618626.1,30126,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464019,1729654.00
03/14/2017 00:00,2,0.000,ALERT,211.93,299.67,59.970,1489464003,"201051344000955","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,636518.4,636518.4,30013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464021,1729655.00
03/14/2017 00:00,2,0.000,ALERT,211.48,297.87,59.959,1489464003,"274151322000094","219011344069620",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,733118.9,733118.9,30658,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464023,1729656.00
03/14/2017 00:00,2,0.000,ALERT,212.83,301.47,59.975,1489464003,"201051344000579","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,647282.8,647282.8,29980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464025,1729657.00
03/14/2017 00:00,2,0.000,ALERT,211.93,300.27,59.970,1489464003,"201051344000890","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,630379.5,630379.5,30137,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464027,1729658.00
03/14/2017 00:00,2,0.000,ALERT,212.16,299.67,59.970,1489464003,"201051344000438","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,633323.9,633323.9,30101,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464028,1729659.00
03/14/2017 00:00,2,0.000,ALERT,212.38,299.07,59.970,1489464003,"201051344000417","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,608070.0,608070.0,30403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464030,1729660.00
03/14/2017 00:00,2,0.000,ALERT,211.70,299.67,59.959,1489464003,"274151322000083","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,888367.3,888367.3,29490,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464032,1729661.00
03/14/2017 00:00,2,0.000,ALERT,211.93,298.47,59.965,1489464003,"274151322000076","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,946525.0,946525.0,29596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464034,1729662.00
03/14/2017 00:00,2,0.000,ALERT,212.61,302.07,59.970,1489464003,"201051344000868","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,628464.9,628464.9,30181,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464035,1729663.00
03/14/2017 00:00,2,0.000,ALERT,211.48,299.67,59.965,1489464003,"274151322000095","219011344069620",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,937530.0,937530.0,29715,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464037,1729664.00
03/14/2017 00:00,2,0.000,ALERT,212.61,301.17,59.975,1489464003,"201051344000988","219011344069620",0.00,-11.00,0,296.06,304.18,0.0,0.0,0.000,582608.5,582608.5,30214,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464039,1729665.00
03/14/2017 00:00,2,0.000,ALERT,211.93,299.07,59.986,1489464003,"201051344001025","219011344069620",0.00,-12.00,0,296.36,303.28,0.0,0.0,0.000,632205.7,632205.7,30301,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464041,1729666.00
03/14/2017 00:00,2,0.000,ALERT,212.83,301.47,59.981,1489464003,"201051344000458","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,640579.9,640579.9,29806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464043,1729667.00
03/14/2017 00:00,2,0.000,ALERT,213.29,301.17,59.975,1489464003,"201051344000853","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,640801.7,640801.7,29649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464045,1729668.00
03/14/2017 00:00,2,0.000,ALERT,212.61,299.97,59.970,1489464003,"201051344000685","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,633552.2,633552.2,29984,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464047,1729669.00
03/14/2017 00:00,2,0.000,ALERT,212.38,299.37,59.965,1489464003,"201051344000917","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,630049.5,630049.5,29980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464049,1729670.00
03/14/2017 00:00,2,0.000,ALERT,212.61,299.97,59.975,1489464003,"201051344001145","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,638009.5,638009.5,29821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464050,1729671.00
03/14/2017 00:00,2,0.000,ALERT,212.38,299.37,59.933,1489464003,"201051344000651","219011344069620",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,626551.3,626551.3,30183,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464052,1729672.00
03/14/2017 00:00,2,0.000,ALERT,211.03,298.47,59.933,1489464003,"274151322000088","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,850952.0,850952.0,29707,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464054,1729673.00
03/14/2017 00:00,2,0.000,ALERT,212.16,297.87,59.981,1489464003,"274151322000068","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,733397.3,733397.3,30584,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464056,1729674.00
03/14/2017 00:00,2,0.000,ALERT,211.93,299.67,59.975,1489464003,"201051344001135","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,622511.9,622511.9,30202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464058,1729675.00
03/14/2017 00:00,2,0.000,ALERT,212.38,301.47,60.018,1489464003,"201051344000594","219011344069620",0.00,-11.50,0,298.47,304.78,0.0,0.0,0.000,642331.7,642331.7,30054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464060,1729676.00
03/14/2017 00:00,2,0.000,ALERT,212.16,299.37,59.975,1489464003,"201051344001203","219011344069620",0.00,-12.00,0,296.66,304.18,0.0,0.0,0.000,630974.2,630974.2,30251,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464061,1729677.00
03/14/2017 00:00,2,0.000,ALERT,211.25,298.47,59.970,1489464003,"274151322000054","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,869516.3,869516.3,29607,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464063,1729678.00
03/14/2017 00:00,2,0.000,ALERT,213.06,300.57,59.970,1489464003,"201051344000867","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,627668.5,627668.5,30213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464065,1729679.00
03/14/2017 00:00,2,0.000,ALERT,212.16,299.67,60.002,1489464003,"201051344001093","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,629711.9,629711.9,30074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464067,1729680.00
03/14/2017 00:00,2,0.000,ALERT,212.61,301.17,59.928,1489464003,"201051344000900","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,648629.9,648629.9,29561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464068,1729681.00
03/14/2017 00:00,2,0.000,ALERT,212.83,300.27,59.928,1489464003,"201051344000648","219011344069620",0.00,-12.00,0,298.17,304.48,0.0,0.0,0.000,638329.3,638329.3,29630,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464070,1729682.00
03/14/2017 00:00,2,0.000,ALERT,212.83,301.77,59.933,1489464003,"201051344000569","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,650613.2,650613.2,29544,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464072,1729683.00
03/14/2017 00:00,2,0.000,ALERT,212.83,301.47,59.986,1489464003,"201051344000983","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,641510.6,641510.6,29734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464074,1729684.00
03/14/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1489464003,"201051344001158","219011344069620",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,627822.8,627822.8,30087,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464076,1729685.00
03/14/2017 00:00,2,0.000,ALERT,213.29,301.77,59.944,1489464003,"201051344000576","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,641448.4,641448.4,29611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464077,1729686.00
03/14/2017 00:00,2,0.000,ALERT,211.48,297.87,59.975,1489464003,"274151322000087","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,840964.8,840964.8,29968,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464079,1729687.00
03/14/2017 00:15,2,0.000,ALERT,213.06,300.87,59.938,1489464904,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,640627.0,640627.0,29653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464906,1729688.00
03/14/2017 00:15,2,0.000,ALERT,211.70,298.47,59.922,1489464904,"274151322000085","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,867256.4,867256.4,29666,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464908,1729689.00
03/14/2017 00:15,2,0.000,ALERT,213.51,301.17,59.928,1489464904,"201051344000633","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,627179.7,627179.7,30190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464909,1729690.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.47,59.970,1489464904,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,629774.9,629774.9,30152,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464911,1729691.00
03/14/2017 00:15,2,0.000,ALERT,212.16,299.67,59.944,1489464904,"201051344000646","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,624268.1,624268.1,30055,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464913,1729692.00
03/14/2017 00:15,2,0.000,ALERT,211.48,298.77,59.933,1489464904,"274151322000052","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,897374.7,897374.7,29436,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464915,1729693.00
03/14/2017 00:15,2,0.000,ALERT,212.38,299.97,59.944,1489464904,"201051344000585","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,634575.4,634575.4,30214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464917,1729694.00
03/14/2017 00:15,2,0.000,ALERT,212.16,299.97,59.938,1489464904,"201051344001230","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29928,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464918,1729695.00
03/14/2017 00:15,2,0.000,ALERT,212.61,300.57,59.933,1489464904,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,618626.1,618626.1,30128,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464920,1729696.00
03/14/2017 00:15,2,0.000,ALERT,211.93,299.67,59.944,1489464904,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,636518.4,636518.4,30015,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464922,1729697.00
03/14/2017 00:15,2,0.000,ALERT,211.70,298.17,59.922,1489464904,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,733118.9,733118.9,30660,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464924,1729698.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.77,59.928,1489464904,"201051344000579","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,647282.8,647282.8,29982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464925,1729699.00
03/14/2017 00:15,2,0.000,ALERT,212.16,300.27,59.938,1489464904,"201051344000890","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,630379.5,630379.5,30139,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464927,1729700.00
03/14/2017 00:15,2,0.000,ALERT,212.38,299.97,59.933,1489464904,"201051344000438","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,633323.9,633323.9,30103,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464929,1729701.00
03/14/2017 00:15,2,0.000,ALERT,212.61,299.37,59.922,1489464904,"201051344000417","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,608070.0,608070.0,30405,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464931,1729702.00
03/14/2017 00:15,2,0.000,ALERT,211.70,298.77,59.928,1489464904,"274151322000083","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,888367.3,888367.3,29492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464933,1729703.00
03/14/2017 00:15,2,0.000,ALERT,212.38,298.47,59.965,1489464904,"274151322000076","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,946525.0,946525.0,29598,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464935,1729704.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.77,59.938,1489464904,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,628464.9,628464.9,30183,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464936,1729705.00
03/14/2017 00:15,2,0.000,ALERT,211.70,299.67,59.928,1489464904,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,937530.0,937530.0,29717,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464938,1729706.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.17,59.933,1489464904,"201051344000988","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,582608.5,582608.5,30216,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464940,1729707.00
03/14/2017 00:15,2,0.000,ALERT,212.16,299.07,59.954,1489464904,"201051344001025","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,632205.7,632205.7,30303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464942,1729708.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.47,59.975,1489464904,"201051344000458","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,640579.9,640579.9,29808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464944,1729709.00
03/14/2017 00:15,2,0.000,ALERT,213.51,301.17,59.933,1489464904,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,640801.7,640801.7,29651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464945,1729710.00
03/14/2017 00:15,2,0.000,ALERT,212.61,299.97,59.944,1489464904,"201051344000685","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,633552.2,633552.2,29986,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464947,1729711.00
03/14/2017 00:15,2,0.000,ALERT,212.61,299.67,59.933,1489464904,"201051344000917","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,630049.5,630049.5,29982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464949,1729712.00
03/14/2017 00:15,2,0.000,ALERT,212.61,299.97,59.970,1489464904,"201051344001145","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,638009.5,638009.5,29823,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464951,1729713.00
03/14/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1489464904,"201051344000651","219011344069620",0.00,-14.00,0,297.57,300.57,0.0,0.0,0.000,626551.3,626551.3,30185,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464953,1729714.00
03/14/2017 00:15,2,0.000,ALERT,211.03,297.87,59.949,1489464904,"274151322000088","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,850952.0,850952.0,29709,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464954,1729715.00
03/14/2017 00:15,2,0.000,ALERT,212.16,297.87,59.917,1489464904,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,733397.3,733397.3,30586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464956,1729716.00
03/14/2017 00:15,2,0.000,ALERT,211.93,299.97,59.933,1489464904,"201051344001135","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,622511.9,622511.9,30204,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464958,1729717.00
03/14/2017 00:15,2,0.000,ALERT,212.38,301.77,59.917,1489464904,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,642331.7,642331.7,30056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464960,1729718.00
03/14/2017 00:15,2,0.000,ALERT,212.16,299.37,59.938,1489464904,"201051344001203","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,630974.2,630974.2,30253,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464961,1729719.00
03/14/2017 00:15,2,0.000,ALERT,211.48,299.07,59.922,1489464904,"274151322000054","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,869516.3,869516.3,29609,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464963,1729720.00
03/14/2017 00:15,2,0.000,ALERT,213.29,301.17,59.949,1489464904,"201051344000867","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,627668.5,627668.5,30215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464965,1729721.00
03/14/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1489464904,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,629711.9,629711.9,30076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464967,1729722.00
03/14/2017 00:15,2,0.000,ALERT,212.83,301.77,59.928,1489464904,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,648629.9,648629.9,29563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464969,1729723.00
03/14/2017 00:15,2,0.000,ALERT,213.06,300.87,59.938,1489464904,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,638329.3,638329.3,29632,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464971,1729724.00
03/14/2017 00:15,2,0.000,ALERT,213.06,302.07,59.954,1489464904,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,650613.2,650613.2,29546,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464973,1729725.00
03/14/2017 00:15,2,0.000,ALERT,213.06,301.77,59.944,1489464904,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,641510.6,641510.6,29736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464975,1729726.00
03/14/2017 00:15,2,0.000,ALERT,213.06,301.17,59.933,1489464904,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,627822.8,627822.8,30089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464976,1729727.00
03/14/2017 00:15,2,0.000,ALERT,213.51,302.07,59.944,1489464904,"201051344000576","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,641448.4,641448.4,29613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489464978,1729728.00
03/14/2017 00:15,2,0.000,ALERT,211.48,297.87,59.933,1489464904,"274151322000087","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,840964.8,840964.8,29970,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489464980,1729729.00
03/14/2017 00:30,2,0.000,ALERT,213.51,301.17,59.965,1489465803,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,640627.0,640627.0,29655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465805,1729730.00
03/14/2017 00:30,2,0.000,ALERT,211.70,298.47,59.959,1489465803,"274151322000085","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,867256.4,867256.4,29668,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465807,1729731.00
03/14/2017 00:30,2,0.000,ALERT,213.74,301.17,59.986,1489465803,"201051344000633","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,627179.7,627179.7,30192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465809,1729732.00
03/14/2017 00:30,2,0.000,ALERT,213.06,301.47,59.965,1489465803,"201051344000469","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,629774.9,629774.9,30154,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465811,1729733.00
03/14/2017 00:30,2,0.000,ALERT,212.38,299.67,59.965,1489465803,"201051344000646","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,624268.1,624268.1,30057,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465812,1729734.00
03/14/2017 00:30,2,0.000,ALERT,211.25,298.77,59.938,1489465803,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,897374.7,897374.7,29438,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465814,1729735.00
03/14/2017 00:30,2,0.000,ALERT,212.61,299.97,59.970,1489465803,"201051344000585","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,634575.4,634575.4,30216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465816,1729736.00
03/14/2017 00:30,2,0.000,ALERT,212.38,299.97,59.965,1489465803,"201051344001230","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29930,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465818,1729737.00
03/14/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1489465803,"201051344000582","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,618626.1,618626.1,30130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465820,1729738.00
03/14/2017 00:30,2,0.000,ALERT,212.16,299.67,60.007,1489465803,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,636518.4,636518.4,30017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465821,1729739.00
03/14/2017 00:30,2,0.000,ALERT,211.70,298.17,59.975,1489465803,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,733118.9,733118.9,30662,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465823,1729740.00
03/14/2017 00:30,2,0.000,ALERT,213.06,301.77,59.975,1489465803,"201051344000579","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,647282.8,647282.8,29984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465825,1729741.00
03/14/2017 00:30,2,0.000,ALERT,212.16,299.97,59.981,1489465803,"201051344000890","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,630379.5,630379.5,30141,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465827,1729742.00
03/14/2017 00:30,2,0.000,ALERT,212.38,299.37,59.959,1489465803,"201051344000438","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,633323.9,633323.9,30105,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465829,1729743.00
03/14/2017 00:30,2,0.000,ALERT,212.61,299.07,59.975,1489465803,"201051344000417","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,608070.0,608070.0,30407,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465831,1729744.00
03/14/2017 00:30,2,0.000,ALERT,211.48,298.47,59.975,1489465803,"274151322000083","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,888367.3,888367.3,29494,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465832,1729745.00
03/14/2017 00:30,2,0.000,ALERT,212.16,298.47,59.965,1489465803,"274151322000076","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,946525.0,946525.0,29600,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465834,1729746.00
03/14/2017 00:30,2,0.000,ALERT,212.83,302.07,59.986,1489465803,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,628464.9,628464.9,30185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465836,1729747.00
03/14/2017 00:30,2,0.000,ALERT,211.48,299.67,59.965,1489465803,"274151322000095","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,937530.0,937530.0,29719,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465838,1729748.00
03/14/2017 00:30,2,0.000,ALERT,212.61,300.87,59.928,1489465803,"201051344000988","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,582608.5,582608.5,30218,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465840,1729749.00
03/14/2017 00:30,2,0.000,ALERT,212.16,298.47,59.970,1489465803,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,632205.7,632205.7,30305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465842,1729750.00
03/14/2017 00:30,2,0.000,ALERT,212.83,302.07,59.949,1489465803,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,640579.9,640579.9,29810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465843,1729751.00
03/14/2017 00:30,2,0.000,ALERT,213.51,301.77,59.981,1489465803,"201051344000853","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,640801.7,640801.7,29653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465845,1729752.00
03/14/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1489465803,"201051344000685","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,633552.2,633552.2,29988,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465847,1729753.00
03/14/2017 00:30,2,0.000,ALERT,212.61,299.07,59.981,1489465803,"201051344000917","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,630049.5,630049.5,29984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465849,1729754.00
03/14/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1489465803,"201051344001145","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,638009.5,638009.5,29825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465851,1729755.00
03/14/2017 00:30,2,0.000,ALERT,212.38,299.07,59.975,1489465803,"201051344000651","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,626551.3,626551.3,30187,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465852,1729756.00
03/14/2017 00:30,2,0.000,ALERT,210.80,297.87,59.965,1489465803,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29711,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465854,1729757.00
03/14/2017 00:30,2,0.000,ALERT,211.93,297.57,59.970,1489465803,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,733397.3,733397.3,30588,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465856,1729758.00
03/14/2017 00:30,2,0.000,ALERT,211.93,299.67,59.986,1489465803,"201051344001135","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,622511.9,622511.9,30206,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465858,1729759.00
03/14/2017 00:30,2,0.000,ALERT,212.38,302.07,59.965,1489465803,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,642331.7,642331.7,30058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465859,1729760.00
03/14/2017 00:30,2,0.000,ALERT,212.38,299.07,59.959,1489465803,"201051344001203","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,630974.2,630974.2,30255,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465861,1729761.00
03/14/2017 00:30,2,0.000,ALERT,211.48,298.47,60.018,1489465803,"274151322000054","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,869516.3,869516.3,29611,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465863,1729762.00
03/14/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1489465803,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,627668.5,627668.5,30217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465865,1729763.00
03/14/2017 00:30,2,0.000,ALERT,212.16,299.67,59.981,1489465803,"201051344001093","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,629711.9,629711.9,30078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465867,1729764.00
03/14/2017 00:30,2,0.000,ALERT,212.61,301.47,59.981,1489465803,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,648629.9,648629.9,29565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465869,1729765.00
03/14/2017 00:30,2,0.000,ALERT,212.83,300.57,60.023,1489465803,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,638329.3,638329.3,29634,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465870,1729766.00
03/14/2017 00:30,2,0.000,ALERT,212.83,302.07,60.012,1489465803,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,650613.2,650613.2,29548,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489465872,1729767.00
03/14/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1489465803,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,641510.6,641510.6,29738,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465874,1729768.00
03/14/2017 00:30,2,0.000,ALERT,212.83,301.17,60.018,1489465803,"201051344001158","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30091,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465876,1729769.00
03/14/2017 00:30,2,0.000,ALERT,213.29,302.07,59.986,1489465803,"201051344000576","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,641448.4,641448.4,29615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465878,1729770.00
03/14/2017 00:30,2,0.000,ALERT,211.48,297.87,59.954,1489465803,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,840964.8,840964.8,29972,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489465879,1729771.00
03/14/2017 00:45,2,0.000,ALERT,213.51,300.87,59.970,1489466704,"201051344000645","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,640627.0,640627.0,29657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466706,1729772.00
03/14/2017 00:45,2,0.000,ALERT,211.25,297.57,59.970,1489466704,"274151322000085","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,867256.4,867256.4,29670,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466707,1729773.00
03/14/2017 00:45,2,0.000,ALERT,213.74,300.87,59.965,1489466704,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,627179.7,627179.7,30194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466709,1729774.00
03/14/2017 00:45,2,0.000,ALERT,213.06,300.87,59.981,1489466704,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,629774.9,629774.9,30156,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466711,1729775.00
03/14/2017 00:45,2,0.000,ALERT,212.16,299.97,59.991,1489466704,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,624268.1,624268.1,30059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466713,1729776.00
03/14/2017 00:45,2,0.000,ALERT,210.80,298.47,59.981,1489466704,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,897374.7,897374.7,29440,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466715,1729777.00
03/14/2017 00:45,2,0.000,ALERT,212.38,300.27,59.991,1489466704,"201051344000585","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,634575.4,634575.4,30218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466716,1729778.00
03/14/2017 00:45,2,0.000,ALERT,212.38,300.27,60.002,1489466704,"201051344001230","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,628497.3,628497.3,29932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466718,1729779.00
03/14/2017 00:45,2,0.000,ALERT,212.83,300.87,59.996,1489466704,"201051344000582","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,618626.1,618626.1,30132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466720,1729780.00
03/14/2017 00:45,2,0.000,ALERT,211.93,299.97,59.970,1489466704,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,636518.4,636518.4,30019,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466722,1729781.00
03/14/2017 00:45,2,0.000,ALERT,211.25,297.26,59.981,1489466704,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,733118.9,733118.9,30664,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466724,1729782.00
03/14/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1489466704,"201051344000579","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,647282.8,647282.8,29986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466725,1729783.00
03/14/2017 00:45,2,0.000,ALERT,212.16,300.57,59.996,1489466704,"201051344000890","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,630379.5,630379.5,30143,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466727,1729784.00
03/14/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1489466704,"201051344000438","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,633323.9,633323.9,30107,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466729,1729785.00
03/14/2017 00:45,2,0.000,ALERT,212.61,299.67,59.975,1489466704,"201051344000417","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,608070.0,608070.0,30409,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466731,1729786.00
03/14/2017 00:45,2,0.000,ALERT,211.48,298.47,59.986,1489466704,"274151322000083","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,888367.3,888367.3,29496,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466733,1729787.00
03/14/2017 00:45,2,0.000,ALERT,211.93,298.17,60.023,1489466704,"274151322000076","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,946525.0,946525.0,29602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466734,1729788.00
03/14/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1489466704,"201051344000868","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,628464.9,628464.9,30187,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466736,1729789.00
