ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 00:45,2,0.000,ALERT,211.25,299.37,59.959,1489466704,"274151322000095","219011344069620",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,937530.0,937530.0,29721,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466738,1729790.00
03/14/2017 00:45,2,0.000,ALERT,212.61,300.87,59.975,1489466704,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,582608.5,582608.5,30220,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466740,1729791.00
03/14/2017 00:45,2,0.000,ALERT,212.16,299.37,59.981,1489466704,"201051344001025","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,632205.7,632205.7,30307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466742,1729792.00
03/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1489466704,"201051344000458","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,640579.9,640579.9,29812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466744,1729793.00
03/14/2017 00:45,2,0.000,ALERT,213.51,301.17,59.986,1489466704,"201051344000853","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,640801.7,640801.7,29655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466746,1729794.00
03/14/2017 00:45,2,0.000,ALERT,212.83,300.27,59.991,1489466704,"201051344000685","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,633552.2,633552.2,29990,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466747,1729795.00
03/14/2017 00:45,2,0.000,ALERT,212.61,299.67,60.007,1489466704,"201051344000917","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,630049.5,630049.5,29986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466749,1729796.00
03/14/2017 00:45,2,0.000,ALERT,212.83,300.27,59.981,1489466704,"201051344001145","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,638009.5,638009.5,29827,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466751,1729797.00
03/14/2017 00:45,2,0.000,ALERT,212.38,299.37,59.991,1489466704,"201051344000651","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,626551.3,626551.3,30189,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466753,1729798.00
03/14/2017 00:45,2,0.000,ALERT,210.80,297.57,59.981,1489466704,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29713,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466755,1729799.00
03/14/2017 00:45,2,0.000,ALERT,211.93,297.57,59.991,1489466704,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,733397.3,733397.3,30590,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466757,1729800.00
03/14/2017 00:45,2,0.000,ALERT,212.16,300.27,59.991,1489466704,"201051344001135","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,622511.9,622511.9,30208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466758,1729801.00
03/14/2017 00:45,2,0.000,ALERT,212.61,301.47,59.986,1489466704,"201051344000594","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,642331.7,642331.7,30060,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466760,1729802.00
03/14/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1489466704,"201051344001203","219011344069620",0.00,-13.00,0,297.26,302.98,0.0,0.0,0.000,630974.2,630974.2,30257,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466762,1729803.00
03/14/2017 00:45,2,0.000,ALERT,211.03,297.87,59.981,1489466704,"274151322000054","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,869516.3,869516.3,29613,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466764,1729804.00
03/14/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1489466704,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,627668.5,627668.5,30219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466766,1729805.00
03/14/2017 00:45,2,0.000,ALERT,212.38,300.27,59.981,1489466704,"201051344001093","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,629711.9,629711.9,30080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466767,1729806.00
03/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1489466704,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,648629.9,648629.9,29567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466769,1729807.00
03/14/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1489466704,"201051344000648","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,638329.3,638329.3,29636,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466771,1729808.00
03/14/2017 00:45,2,0.000,ALERT,213.06,301.77,59.981,1489466704,"201051344000569","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,650613.2,650613.2,29550,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466773,1729809.00
03/14/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1489466704,"201051344000983","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,641510.6,641510.6,29740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466775,1729810.00
03/14/2017 00:45,2,0.000,ALERT,213.06,301.17,59.981,1489466704,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30093,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489466777,1729811.00
03/14/2017 00:45,2,0.000,ALERT,213.51,301.77,59.996,1489466704,"201051344000576","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,641448.4,641448.4,29617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466778,1729812.00
03/14/2017 00:45,2,0.000,ALERT,211.25,296.66,59.986,1489466704,"274151322000087","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,840964.8,840964.8,29974,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489466780,1729813.00
03/14/2017 01:00,2,0.000,ALERT,213.29,300.57,59.959,1489467603,"201051344000645","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,640627.0,640627.0,29659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467605,1729814.00
03/14/2017 01:00,2,0.000,ALERT,211.48,298.17,59.938,1489467603,"274151322000085","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,867256.4,867256.4,29672,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467607,1729815.00
03/14/2017 01:00,2,0.000,ALERT,213.51,300.57,59.933,1489467603,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,627179.7,627179.7,30196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467609,1729816.00
03/14/2017 01:00,2,0.000,ALERT,212.83,300.87,59.954,1489467603,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,629774.9,629774.9,30158,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467611,1729817.00
03/14/2017 01:00,2,0.000,ALERT,212.38,299.97,59.944,1489467603,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,624268.1,624268.1,30061,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467613,1729818.00
03/14/2017 01:00,2,0.000,ALERT,211.03,298.77,59.917,1489467603,"274151322000052","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,897374.7,897374.7,29442,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467615,1729819.00
03/14/2017 01:00,2,0.000,ALERT,212.61,299.97,59.954,1489467603,"201051344000585","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,634575.4,634575.4,30220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467616,1729820.00
03/14/2017 01:00,2,0.000,ALERT,212.38,299.97,59.938,1489467603,"201051344001230","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29934,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467618,1729821.00
03/14/2017 01:00,2,0.000,ALERT,213.06,300.87,59.907,1489467603,"201051344000582","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,618626.1,618626.1,30134,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467620,1729822.00
03/14/2017 01:00,2,0.000,ALERT,211.93,299.97,59.965,1489467603,"201051344000955","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,636518.4,636518.4,30021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467622,1729823.00
03/14/2017 01:00,2,0.000,ALERT,211.48,297.87,59.912,1489467603,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,733118.9,733118.9,30666,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467623,1729824.00
03/14/2017 01:00,2,0.000,ALERT,213.06,301.47,59.949,1489467603,"201051344000579","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,647282.8,647282.8,29988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467625,1729825.00
03/14/2017 01:00,2,0.000,ALERT,212.38,300.27,59.954,1489467603,"201051344000890","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,630379.5,630379.5,30145,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467627,1729826.00
03/14/2017 01:00,2,0.000,ALERT,212.61,299.97,59.954,1489467603,"201051344000438","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,633323.9,633323.9,30109,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467629,1729827.00
03/14/2017 01:00,2,0.000,ALERT,212.83,299.67,59.944,1489467603,"201051344000417","219011344069620",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,608070.0,608070.0,30411,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467631,1729828.00
03/14/2017 01:00,2,0.000,ALERT,211.70,298.77,59.938,1489467603,"274151322000083","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,888367.3,888367.3,29498,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467632,1729829.00
03/14/2017 01:00,2,0.000,ALERT,211.93,298.77,59.949,1489467603,"274151322000076","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,946525.0,946525.0,29604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467634,1729830.00
03/14/2017 01:00,2,0.000,ALERT,212.83,301.47,59.949,1489467603,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,628464.9,628464.9,30189,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467636,1729831.00
03/14/2017 01:00,2,0.000,ALERT,211.48,299.37,59.954,1489467603,"274151322000095","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,937530.0,937530.0,29723,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467638,1729832.00
03/14/2017 01:00,2,0.000,ALERT,212.61,300.57,59.922,1489467603,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,582608.5,582608.5,30222,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467640,1729833.00
03/14/2017 01:00,2,0.000,ALERT,212.16,299.07,59.922,1489467603,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,632205.7,632205.7,30309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467642,1729834.00
03/14/2017 01:00,2,0.000,ALERT,212.83,301.17,59.944,1489467603,"201051344000458","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,640579.9,640579.9,29814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467643,1729835.00
03/14/2017 01:00,2,0.000,ALERT,213.51,300.87,59.954,1489467603,"201051344000853","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,640801.7,640801.7,29657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467645,1729836.00
03/14/2017 01:00,2,0.000,ALERT,212.83,299.97,59.954,1489467603,"201051344000685","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,633552.2,633552.2,29992,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467647,1729837.00
03/14/2017 01:00,2,0.000,ALERT,212.61,299.37,59.959,1489467603,"201051344000917","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,630049.5,630049.5,29988,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467649,1729838.00
03/14/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1489467603,"201051344001145","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,638009.5,638009.5,29829,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467651,1729839.00
03/14/2017 01:00,2,0.000,ALERT,212.61,299.07,59.949,1489467603,"201051344000651","219011344069620",0.00,-15.00,0,297.87,301.17,0.0,0.0,0.000,626551.3,626551.3,30191,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467652,1729840.00
03/14/2017 01:00,2,0.000,ALERT,211.03,297.87,59.944,1489467603,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,850952.0,850952.0,29715,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467654,1729841.00
03/14/2017 01:00,2,0.000,ALERT,212.16,297.57,59.944,1489467603,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,733397.3,733397.3,30592,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467656,1729842.00
03/14/2017 01:00,2,0.000,ALERT,211.93,299.67,59.944,1489467603,"201051344001135","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,622511.9,622511.9,30210,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467658,1729843.00
03/14/2017 01:00,2,0.000,ALERT,212.38,301.47,59.954,1489467603,"201051344000594","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,642331.7,642331.7,30062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467659,1729844.00
03/14/2017 01:00,2,0.000,ALERT,212.38,299.37,59.901,1489467603,"201051344001203","219011344069620",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,630974.2,630974.2,30259,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467661,1729845.00
03/14/2017 01:00,2,0.000,ALERT,211.25,298.47,59.912,1489467603,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,869516.3,869516.3,29615,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467663,1729846.00
03/14/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1489467603,"201051344000867","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,627668.5,627668.5,30221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467665,1729847.00
03/14/2017 01:00,2,0.000,ALERT,212.16,299.67,59.949,1489467603,"201051344001093","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,629711.9,629711.9,30082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467667,1729848.00
03/14/2017 01:00,2,0.000,ALERT,212.61,300.87,59.986,1489467603,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,648629.9,648629.9,29569,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489467668,1729849.00
03/14/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1489467603,"201051344000648","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,638329.3,638329.3,29638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467670,1729850.00
03/14/2017 01:00,2,0.000,ALERT,212.83,301.17,59.965,1489467603,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,650613.2,650613.2,29552,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467672,1729851.00
03/14/2017 01:00,2,0.000,ALERT,212.83,301.17,59.959,1489467603,"201051344000983","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,641510.6,641510.6,29742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467674,1729852.00
03/14/2017 01:00,2,0.000,ALERT,213.06,300.57,59.959,1489467603,"201051344001158","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467676,1729853.00
03/14/2017 01:00,2,0.000,ALERT,213.29,301.17,59.954,1489467603,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,641448.4,641448.4,29619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467677,1729854.00
03/14/2017 01:00,2,0.000,ALERT,211.48,296.96,59.954,1489467603,"274151322000087","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,840964.8,840964.8,29976,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489467679,1729855.00
03/14/2017 01:15,2,0.000,ALERT,213.29,300.57,59.938,1489468503,"201051344000645","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,640627.0,640627.0,29661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468505,1729856.00
03/14/2017 01:15,2,0.000,ALERT,211.48,298.17,59.954,1489468503,"274151322000085","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,867256.4,867256.4,29674,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468507,1729857.00
03/14/2017 01:15,2,0.000,ALERT,213.51,300.87,59.912,1489468503,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,627179.7,627179.7,30198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468508,1729858.00
03/14/2017 01:15,2,0.000,ALERT,213.06,301.17,59.944,1489468503,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,629774.9,629774.9,30160,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468510,1729859.00
03/14/2017 01:15,2,0.000,ALERT,212.16,299.37,59.933,1489468503,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,624268.1,624268.1,30063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468512,1729860.00
03/14/2017 01:15,2,0.000,ALERT,211.25,299.07,59.933,1489468503,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,897374.7,897374.7,29444,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468514,1729861.00
03/14/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1489468503,"201051344000585","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,634575.4,634575.4,30222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468516,1729862.00
03/14/2017 01:15,2,0.000,ALERT,211.93,299.67,59.944,1489468503,"201051344001230","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29936,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468517,1729863.00
03/14/2017 01:15,2,0.000,ALERT,212.61,300.27,59.944,1489468503,"201051344000582","219011344069620",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,618626.1,618626.1,30136,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468519,1729864.00
03/14/2017 01:15,2,0.000,ALERT,211.70,299.37,59.944,1489468503,"201051344000955","219011344069620",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,636518.4,636518.4,30023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468521,1729865.00
03/14/2017 01:15,2,0.000,ALERT,211.48,297.57,59.949,1489468503,"274151322000094","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,733118.9,733118.9,30668,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468523,1729866.00
03/14/2017 01:15,2,0.000,ALERT,212.83,301.47,59.917,1489468503,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,647282.8,647282.8,29990,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468525,1729867.00
03/14/2017 01:15,2,0.000,ALERT,211.93,299.97,59.912,1489468503,"201051344000890","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,630379.5,630379.5,30147,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468526,1729868.00
03/14/2017 01:15,2,0.000,ALERT,212.16,299.37,59.944,1489468503,"201051344000438","219011344069620",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,633323.9,633323.9,30111,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468528,1729869.00
03/14/2017 01:15,2,0.000,ALERT,212.61,299.37,59.959,1489468503,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,608070.0,608070.0,30413,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468530,1729870.00
03/14/2017 01:15,2,0.000,ALERT,211.70,299.07,59.933,1489468503,"274151322000083","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,888367.3,888367.3,29500,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468532,1729871.00
03/14/2017 01:15,2,0.000,ALERT,212.16,298.77,59.938,1489468503,"274151322000076","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,946525.0,946525.0,29606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468534,1729872.00
03/14/2017 01:15,2,0.000,ALERT,212.83,302.07,59.944,1489468503,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,628464.9,628464.9,30191,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468536,1729873.00
03/14/2017 01:15,2,0.000,ALERT,211.48,299.67,59.949,1489468503,"274151322000095","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,937530.0,937530.0,29725,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468538,1729874.00
03/14/2017 01:15,2,0.000,ALERT,212.61,300.87,59.970,1489468503,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,582608.5,582608.5,30224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468539,1729875.00
03/14/2017 01:15,2,0.000,ALERT,212.16,298.77,59.928,1489468503,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,632205.7,632205.7,30311,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468541,1729876.00
03/14/2017 01:15,2,0.000,ALERT,212.83,301.17,59.944,1489468503,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,640579.9,640579.9,29816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468543,1729877.00
03/14/2017 01:15,2,0.000,ALERT,213.29,301.47,59.933,1489468503,"201051344000853","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,640801.7,640801.7,29659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468545,1729878.00
03/14/2017 01:15,2,0.000,ALERT,212.61,299.67,59.938,1489468503,"201051344000685","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,633552.2,633552.2,29994,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468547,1729879.00
03/14/2017 01:15,2,0.000,ALERT,212.61,299.37,59.933,1489468503,"201051344000917","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,630049.5,630049.5,29990,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468548,1729880.00
03/14/2017 01:15,2,0.000,ALERT,212.61,299.97,59.901,1489468503,"201051344001145","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,638009.5,638009.5,29831,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468550,1729881.00
03/14/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1489468503,"201051344000651","219011344069620",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,626551.3,626551.3,30193,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468552,1729882.00
03/14/2017 01:15,2,0.000,ALERT,211.03,297.57,59.944,1489468503,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29717,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468554,1729883.00
03/14/2017 01:15,2,0.000,ALERT,212.16,297.57,59.938,1489468503,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,733397.3,733397.3,30594,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468556,1729884.00
03/14/2017 01:15,2,0.000,ALERT,211.93,299.67,59.928,1489468503,"201051344001135","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,622511.9,622511.9,30212,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468558,1729885.00
03/14/2017 01:15,2,0.000,ALERT,212.38,301.77,59.896,1489468503,"201051344000594","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,642331.7,642331.7,30064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468559,1729886.00
03/14/2017 01:15,2,0.000,ALERT,212.38,299.37,59.949,1489468503,"201051344001203","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,630974.2,630974.2,30261,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468561,1729887.00
03/14/2017 01:15,2,0.000,ALERT,211.25,298.47,59.949,1489468503,"274151322000054","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,869516.3,869516.3,29617,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468563,1729888.00
03/14/2017 01:15,2,0.000,ALERT,213.06,300.57,60.002,1489468503,"201051344000867","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,627668.5,627668.5,30223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468565,1729889.00
03/14/2017 01:15,2,0.000,ALERT,212.16,299.67,59.959,1489468503,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,629711.9,629711.9,30084,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468566,1729890.00
03/14/2017 01:15,2,0.000,ALERT,212.61,301.17,59.965,1489468503,"201051344000900","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,648629.9,648629.9,29571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468568,1729891.00
03/14/2017 01:15,2,0.000,ALERT,213.06,300.57,59.959,1489468503,"201051344000648","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,638329.3,638329.3,29640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468570,1729892.00
03/14/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1489468503,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,650613.2,650613.2,29554,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468572,1729893.00
03/14/2017 01:15,2,0.000,ALERT,212.83,301.77,60.002,1489468503,"201051344000983","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,641510.6,641510.6,29744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468574,1729894.00
03/14/2017 01:15,2,0.000,ALERT,213.06,301.17,59.954,1489468503,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,627822.8,627822.8,30097,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468576,1729895.00
03/14/2017 01:15,2,0.000,ALERT,213.29,301.77,59.959,1489468503,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,641448.4,641448.4,29621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489468577,1729896.00
03/14/2017 01:15,2,0.000,ALERT,211.70,297.57,59.938,1489468503,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,840964.8,840964.8,29978,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489468579,1729897.00
03/14/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1489469403,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,640627.0,640627.0,29663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469405,1729898.00
03/14/2017 01:30,2,0.000,ALERT,211.48,297.57,59.928,1489469403,"274151322000085","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,867256.4,867256.4,29676,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469407,1729899.00
03/14/2017 01:30,2,0.000,ALERT,213.29,300.27,59.959,1489469403,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,627179.7,627179.7,30200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469409,1729900.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.27,59.965,1489469403,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,629774.9,629774.9,30162,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469410,1729901.00
03/14/2017 01:30,2,0.000,ALERT,211.93,299.67,59.959,1489469403,"201051344000646","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,624268.1,624268.1,30065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489469412,1729902.00
03/14/2017 01:30,2,0.000,ALERT,211.03,298.47,59.965,1489469403,"274151322000052","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,897374.7,897374.7,29446,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469414,1729903.00
03/14/2017 01:30,2,0.000,ALERT,212.16,300.27,59.981,1489469403,"201051344000585","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,634575.4,634575.4,30224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469416,1729904.00
03/14/2017 01:30,2,0.000,ALERT,212.16,300.27,59.970,1489469403,"201051344001230","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,628497.3,628497.3,29938,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469418,1729905.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.57,59.922,1489469403,"201051344000582","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,618626.1,618626.1,30138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469419,1729906.00
03/14/2017 01:30,2,0.000,ALERT,211.70,299.67,59.959,1489469403,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,636518.4,636518.4,30025,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469421,1729907.00
03/14/2017 01:30,2,0.000,ALERT,211.25,296.96,59.959,1489469403,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,733118.9,733118.9,30670,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469423,1729908.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.87,59.959,1489469403,"201051344000579","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,647282.8,647282.8,29992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489469425,1729909.00
03/14/2017 01:30,2,0.000,ALERT,211.93,300.27,59.986,1489469403,"201051344000890","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,630379.5,630379.5,30149,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469427,1729910.00
03/14/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1489469403,"201051344000438","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,633323.9,633323.9,30113,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469428,1729911.00
03/14/2017 01:30,2,0.000,ALERT,212.38,299.37,59.949,1489469403,"201051344000417","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,608070.0,608070.0,30415,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469430,1729912.00
03/14/2017 01:30,2,0.000,ALERT,211.48,298.17,59.922,1489469403,"274151322000083","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,888367.3,888367.3,29502,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469432,1729913.00
03/14/2017 01:30,2,0.000,ALERT,211.93,297.87,59.954,1489469403,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,946525.0,946525.0,29608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469434,1729914.00
03/14/2017 01:30,2,0.000,ALERT,212.61,301.47,59.959,1489469403,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,628464.9,628464.9,30193,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469435,1729915.00
03/14/2017 01:30,2,0.000,ALERT,211.48,298.77,59.959,1489469403,"274151322000095","219011344069620",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,937530.0,937530.0,29727,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469437,1729916.00
03/14/2017 01:30,2,0.000,ALERT,212.38,300.27,60.002,1489469403,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,582608.5,582608.5,30226,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469439,1729917.00
03/14/2017 01:30,2,0.000,ALERT,211.93,298.77,59.959,1489469403,"201051344001025","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,632205.7,632205.7,30313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469441,1729918.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.87,59.954,1489469403,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,640579.9,640579.9,29818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469443,1729919.00
03/14/2017 01:30,2,0.000,ALERT,213.06,300.57,59.917,1489469403,"201051344000853","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,640801.7,640801.7,29661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469445,1729920.00
03/14/2017 01:30,2,0.000,ALERT,212.38,299.67,59.959,1489469403,"201051344000685","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,633552.2,633552.2,29996,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469446,1729921.00
03/14/2017 01:30,2,0.000,ALERT,212.38,299.37,59.949,1489469403,"201051344000917","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,630049.5,630049.5,29992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489469448,1729922.00
03/14/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1489469403,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,638009.5,638009.5,29833,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469450,1729923.00
03/14/2017 01:30,2,0.000,ALERT,212.16,299.37,59.954,1489469403,"201051344000651","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,626551.3,626551.3,30195,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469452,1729924.00
03/14/2017 01:30,2,0.000,ALERT,211.03,297.57,59.954,1489469403,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,850952.0,850952.0,29719,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469454,1729925.00
03/14/2017 01:30,2,0.000,ALERT,212.16,296.96,59.912,1489469403,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,733397.3,733397.3,30596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489469455,1729926.00
03/14/2017 01:30,2,0.000,ALERT,211.93,299.67,59.949,1489469403,"201051344001135","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,622511.9,622511.9,30214,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489469457,1729927.00
03/14/2017 01:30,2,0.000,ALERT,212.16,300.87,59.922,1489469403,"201051344000594","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,642331.7,642331.7,30066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469459,1729928.00
03/14/2017 01:30,2,0.000,ALERT,212.16,299.37,59.959,1489469403,"201051344001203","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,630974.2,630974.2,30263,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469461,1729929.00
03/14/2017 01:30,2,0.000,ALERT,211.25,297.87,59.944,1489469403,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,869516.3,869516.3,29619,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469463,1729930.00
03/14/2017 01:30,2,0.000,ALERT,212.83,299.97,59.954,1489469403,"201051344000867","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,627668.5,627668.5,30225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469464,1729931.00
03/14/2017 01:30,2,0.000,ALERT,212.16,299.67,59.954,1489469403,"201051344001093","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,629711.9,629711.9,30086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469466,1729932.00
03/14/2017 01:30,2,0.000,ALERT,212.38,300.57,59.949,1489469403,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,648629.9,648629.9,29573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469468,1729933.00
