ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 01:30,2,0.000,ALERT,212.61,299.67,59.944,1489469403,"201051344000648","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,638329.3,638329.3,29642,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469470,1729934.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.87,59.949,1489469403,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,650613.2,650613.2,29556,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469472,1729935.00
03/14/2017 01:30,2,0.000,ALERT,212.61,300.57,59.938,1489469403,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,641510.6,641510.6,29746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469474,1729936.00
03/14/2017 01:30,2,0.000,ALERT,212.83,300.27,59.949,1489469403,"201051344001158","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,627822.8,627822.8,30099,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469475,1729937.00
03/14/2017 01:30,2,0.000,ALERT,213.06,301.17,59.938,1489469403,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,641448.4,641448.4,29623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469477,1729938.00
03/14/2017 01:30,2,0.000,ALERT,211.48,296.96,59.970,1489469403,"274151322000087","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,840964.8,840964.8,29980,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489469479,1729939.00
03/14/2017 01:45,2,0.000,ALERT,213.29,300.27,59.996,1489470303,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,640627.0,640627.0,29665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470305,1729940.00
03/14/2017 01:45,2,0.000,ALERT,211.48,297.87,59.981,1489470303,"274151322000085","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,867256.4,867256.4,29678,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470306,1729941.00
03/14/2017 01:45,2,0.000,ALERT,213.29,299.97,60.002,1489470303,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,627179.7,627179.7,30202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470309,1729942.00
03/14/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1489470303,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,629774.9,629774.9,30164,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470311,1729943.00
03/14/2017 01:45,2,0.000,ALERT,212.16,299.67,59.991,1489470303,"201051344000646","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,624268.1,624268.1,30067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470312,1729944.00
03/14/2017 01:45,2,0.000,ALERT,211.25,297.26,59.981,1489470303,"274151322000052","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,897374.7,897374.7,29448,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470314,1729945.00
03/14/2017 01:45,2,0.000,ALERT,212.38,299.97,60.002,1489470303,"201051344000585","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,634575.4,634575.4,30226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470316,1729946.00
03/14/2017 01:45,2,0.000,ALERT,212.16,299.97,59.986,1489470303,"201051344001230","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29940,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470318,1729947.00
03/14/2017 01:45,2,0.000,ALERT,212.61,300.57,60.007,1489470303,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,618626.1,618626.1,30140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470320,1729948.00
03/14/2017 01:45,2,0.000,ALERT,211.70,299.67,59.981,1489470303,"201051344000955","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,636518.4,636518.4,30027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470321,1729949.00
03/14/2017 01:45,2,0.000,ALERT,211.25,297.26,60.002,1489470303,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,733118.9,733118.9,30672,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470323,1729950.00
03/14/2017 01:45,2,0.000,ALERT,212.83,301.17,59.986,1489470303,"201051344000579","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,647282.8,647282.8,29994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470325,1729951.00
03/14/2017 01:45,2,0.000,ALERT,211.93,299.97,59.975,1489470303,"201051344000890","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,630379.5,630379.5,30151,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470327,1729952.00
03/14/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1489470303,"201051344000438","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,633323.9,633323.9,30115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470329,1729953.00
03/14/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1489470303,"201051344000417","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,608070.0,608070.0,30417,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470331,1729954.00
03/14/2017 01:45,2,0.000,ALERT,211.70,298.17,59.975,1489470303,"274151322000083","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,888367.3,888367.3,29504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470332,1729955.00
03/14/2017 01:45,2,0.000,ALERT,212.38,298.17,59.991,1489470303,"274151322000076","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,946525.0,946525.0,29610,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470334,1729956.00
03/14/2017 01:45,2,0.000,ALERT,212.83,301.47,59.975,1489470303,"201051344000868","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,628464.9,628464.9,30195,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470336,1729957.00
03/14/2017 01:45,2,0.000,ALERT,211.70,298.77,59.975,1489470303,"274151322000095","219011344069620",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,937530.0,937530.0,29729,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470338,1729958.00
03/14/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1489470303,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,582608.5,582608.5,30228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470340,1729959.00
03/14/2017 01:45,2,0.000,ALERT,212.16,299.07,59.981,1489470303,"201051344001025","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,632205.7,632205.7,30315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470341,1729960.00
03/14/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1489470303,"201051344000458","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,640579.9,640579.9,29820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470343,1729961.00
03/14/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1489470303,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,640801.7,640801.7,29663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470345,1729962.00
03/14/2017 01:45,2,0.000,ALERT,212.61,299.97,59.981,1489470303,"201051344000685","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,633552.2,633552.2,29998,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470347,1729963.00
03/14/2017 01:45,2,0.000,ALERT,212.61,299.37,59.975,1489470303,"201051344000917","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,630049.5,630049.5,29994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470349,1729964.00
03/14/2017 01:45,2,0.000,ALERT,212.61,299.97,59.981,1489470303,"201051344001145","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,638009.5,638009.5,29835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470350,1729965.00
03/14/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1489470303,"201051344000651","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,626551.3,626551.3,30197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470352,1729966.00
03/14/2017 01:45,2,0.000,ALERT,211.48,297.87,59.965,1489470303,"274151322000088","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,850952.0,850952.0,29721,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470354,1729967.00
03/14/2017 01:45,2,0.000,ALERT,212.38,297.57,60.007,1489470303,"274151322000068","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,733397.3,733397.3,30598,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470356,1729968.00
03/14/2017 01:45,2,0.000,ALERT,211.70,299.37,59.975,1489470303,"201051344001135","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,622511.9,622511.9,30216,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470357,1729969.00
03/14/2017 01:45,2,0.000,ALERT,212.61,301.17,59.975,1489470303,"201051344000594","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,642331.7,642331.7,30068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470359,1729970.00
03/14/2017 01:45,2,0.000,ALERT,212.16,299.37,59.970,1489470303,"201051344001203","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,630974.2,630974.2,30265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470361,1729971.00
03/14/2017 01:45,2,0.000,ALERT,211.48,298.17,59.965,1489470303,"274151322000054","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,869516.3,869516.3,29621,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470363,1729972.00
03/14/2017 01:45,2,0.000,ALERT,213.29,300.57,59.975,1489470303,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,627668.5,627668.5,30227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470365,1729973.00
03/14/2017 01:45,2,0.000,ALERT,212.16,299.67,59.933,1489470303,"201051344001093","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,629711.9,629711.9,30088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489470367,1729974.00
03/14/2017 01:45,2,0.000,ALERT,212.61,300.87,60.007,1489470303,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,648629.9,648629.9,29575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470368,1729975.00
03/14/2017 01:45,2,0.000,ALERT,213.06,300.27,60.012,1489470303,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,638329.3,638329.3,29644,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470370,1729976.00
03/14/2017 01:45,2,0.000,ALERT,213.06,301.77,59.949,1489470303,"201051344000569","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,650613.2,650613.2,29558,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470372,1729977.00
03/14/2017 01:45,2,0.000,ALERT,212.83,301.47,59.975,1489470303,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,641510.6,641510.6,29748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470374,1729978.00
03/14/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1489470303,"201051344001158","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,627822.8,627822.8,30101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470376,1729979.00
03/14/2017 01:45,2,0.000,ALERT,213.29,301.17,59.975,1489470303,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,641448.4,641448.4,29625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470378,1729980.00
03/14/2017 01:45,2,0.000,ALERT,211.70,297.57,59.975,1489470303,"274151322000087","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,840964.8,840964.8,29982,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489470379,1729981.00
03/14/2017 02:00,2,0.000,ALERT,213.74,301.17,59.917,1489471203,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,640627.0,640627.0,29667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471205,1729982.00
03/14/2017 02:00,2,0.000,ALERT,211.93,298.47,59.959,1489471203,"274151322000085","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,867256.4,867256.4,29680,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471207,1729983.00
03/14/2017 02:00,2,0.000,ALERT,213.96,300.87,59.975,1489471203,"201051344000633","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,627179.7,627179.7,30204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471209,1729984.00
03/14/2017 02:00,2,0.000,ALERT,213.29,301.17,59.949,1489471203,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,629774.9,629774.9,30166,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471211,1729985.00
03/14/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1489471203,"201051344000646","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,624268.1,624268.1,30069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471213,1729986.00
03/14/2017 02:00,2,0.000,ALERT,211.70,298.17,59.970,1489471203,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,897374.7,897374.7,29450,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471214,1729987.00
03/14/2017 02:00,2,0.000,ALERT,212.61,299.67,59.970,1489471203,"201051344000585","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,634575.4,634575.4,30228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471216,1729988.00
03/14/2017 02:00,2,0.000,ALERT,212.61,300.27,59.986,1489471203,"201051344001230","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,628497.3,628497.3,29942,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471218,1729989.00
03/14/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1489471203,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,618626.1,618626.1,30142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471220,1729990.00
03/14/2017 02:00,2,0.000,ALERT,212.16,299.67,60.018,1489471203,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,636518.4,636518.4,30029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471222,1729991.00
03/14/2017 02:00,2,0.000,ALERT,211.93,298.47,60.018,1489471203,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,733118.9,733118.9,30674,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471223,1729992.00
03/14/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1489471203,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,647282.8,647282.8,29996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471225,1729993.00
03/14/2017 02:00,2,0.000,ALERT,212.38,300.27,59.949,1489471203,"201051344000890","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,630379.5,630379.5,30153,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471227,1729994.00
03/14/2017 02:00,2,0.000,ALERT,212.83,299.67,60.012,1489471203,"201051344000438","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,633323.9,633323.9,30117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471229,1729995.00
03/14/2017 02:00,2,0.000,ALERT,212.83,299.37,59.965,1489471203,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,608070.0,608070.0,30419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471231,1729996.00
03/14/2017 02:00,2,0.000,ALERT,211.93,298.77,59.981,1489471203,"274151322000083","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,888367.3,888367.3,29506,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471232,1729997.00
03/14/2017 02:00,2,0.000,ALERT,212.61,298.77,59.986,1489471203,"274151322000076","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,946525.0,946525.0,29612,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471234,1729998.00
03/14/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1489471203,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,628464.9,628464.9,30197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471236,1729999.00
03/14/2017 02:00,2,0.000,ALERT,211.93,299.97,59.981,1489471203,"274151322000095","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,937530.0,937530.0,29731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471238,1730000.00
03/14/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1489471203,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,582608.5,582608.5,30230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471240,1730001.00
03/14/2017 02:00,2,0.000,ALERT,212.16,298.47,59.981,1489471203,"201051344001025","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,632205.7,632205.7,30317,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471241,1730002.00
03/14/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1489471203,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,640579.9,640579.9,29822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471243,1730003.00
03/14/2017 02:00,2,0.000,ALERT,213.74,301.47,59.981,1489471203,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,640801.7,640801.7,29665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471245,1730004.00
03/14/2017 02:00,2,0.000,ALERT,212.83,299.37,59.975,1489471203,"201051344000685","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,633552.2,633552.2,30000,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471247,1730005.00
03/14/2017 02:00,2,0.000,ALERT,212.83,299.07,60.018,1489471203,"201051344000917","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,630049.5,630049.5,29996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471249,1730006.00
03/14/2017 02:00,2,0.000,ALERT,212.83,299.97,59.970,1489471203,"201051344001145","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,638009.5,638009.5,29837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471251,1730007.00
03/14/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1489471203,"201051344000651","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,626551.3,626551.3,30199,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471252,1730008.00
03/14/2017 02:00,2,0.000,ALERT,211.25,298.47,59.986,1489471203,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29723,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471254,1730009.00
03/14/2017 02:00,2,0.000,ALERT,212.38,298.17,59.970,1489471203,"274151322000068","219011344069620",0.00,-11.00,0,295.46,298.77,0.0,0.0,0.000,733397.3,733397.3,30600,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471256,1730010.00
03/14/2017 02:00,2,0.000,ALERT,212.16,299.67,59.970,1489471203,"201051344001135","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,622511.9,622511.9,30218,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471258,1730011.00
03/14/2017 02:00,2,0.000,ALERT,212.61,301.47,59.970,1489471203,"201051344000594","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,642331.7,642331.7,30070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471260,1730012.00
03/14/2017 02:00,2,0.000,ALERT,212.61,299.37,59.970,1489471203,"201051344001203","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,630974.2,630974.2,30267,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471261,1730013.00
03/14/2017 02:00,2,0.000,ALERT,211.48,298.47,59.965,1489471203,"274151322000054","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,869516.3,869516.3,29623,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471263,1730014.00
03/14/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1489471203,"201051344000867","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,627668.5,627668.5,30229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471265,1730015.00
03/14/2017 02:00,2,0.000,ALERT,212.38,299.67,59.975,1489471203,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,629711.9,629711.9,30090,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471267,1730016.00
03/14/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1489471203,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,648629.9,648629.9,29577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489471268,1730017.00
03/14/2017 02:00,2,0.000,ALERT,213.06,300.27,59.981,1489471203,"201051344000648","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,638329.3,638329.3,29646,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471270,1730018.00
03/14/2017 02:00,2,0.000,ALERT,213.29,301.77,59.933,1489471203,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,650613.2,650613.2,29560,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471272,1730019.00
03/14/2017 02:00,2,0.000,ALERT,213.06,301.17,59.986,1489471203,"201051344000983","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,641510.6,641510.6,29750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471274,1730020.00
03/14/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1489471203,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,627822.8,627822.8,30103,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471276,1730021.00
03/14/2017 02:00,2,0.000,ALERT,213.51,301.47,59.965,1489471203,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,641448.4,641448.4,29627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471277,1730022.00
03/14/2017 02:00,2,0.000,ALERT,211.70,297.57,59.938,1489471203,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,840964.8,840964.8,29984,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489471279,1730023.00
03/14/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1489472103,"201051344000645","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,640627.0,640627.0,29669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472105,1730024.00
03/14/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1489472103,"274151322000085","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,867256.4,867256.4,29682,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472107,1730025.00
03/14/2017 02:15,2,0.000,ALERT,213.96,300.87,59.959,1489472103,"201051344000633","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,627179.7,627179.7,30206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472109,1730026.00
03/14/2017 02:15,2,0.000,ALERT,213.29,301.17,59.965,1489472103,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,629774.9,629774.9,30168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472110,1730027.00
03/14/2017 02:15,2,0.000,ALERT,212.61,300.27,59.965,1489472103,"201051344000646","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,624268.1,624268.1,30071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472112,1730028.00
03/14/2017 02:15,2,0.000,ALERT,211.48,299.37,59.959,1489472103,"274151322000052","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,897374.7,897374.7,29452,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472114,1730029.00
03/14/2017 02:15,2,0.000,ALERT,212.83,300.27,59.944,1489472103,"201051344000585","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,634575.4,634575.4,30230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472116,1730030.00
03/14/2017 02:15,2,0.000,ALERT,212.83,300.57,59.944,1489472103,"201051344001230","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,628497.3,628497.3,29944,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472117,1730031.00
03/14/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1489472103,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,618626.1,618626.1,30144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472119,1730032.00
03/14/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1489472103,"201051344000955","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,636518.4,636518.4,30031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472121,1730033.00
03/14/2017 02:15,2,0.000,ALERT,211.70,298.17,59.954,1489472103,"274151322000094","219011344069620",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,733118.9,733118.9,30676,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472123,1730034.00
03/14/2017 02:15,2,0.000,ALERT,213.29,301.47,59.959,1489472103,"201051344000579","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,647282.8,647282.8,29998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472125,1730035.00
03/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.944,1489472103,"201051344000890","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,630379.5,630379.5,30155,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472127,1730036.00
03/14/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1489472103,"201051344000438","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,633323.9,633323.9,30119,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472128,1730037.00
03/14/2017 02:15,2,0.000,ALERT,213.06,299.67,59.965,1489472103,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,608070.0,608070.0,30421,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472130,1730038.00
03/14/2017 02:15,2,0.000,ALERT,212.16,299.07,59.954,1489472103,"274151322000083","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,888367.3,888367.3,29508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472132,1730039.00
03/14/2017 02:15,2,0.000,ALERT,212.61,299.07,59.959,1489472103,"274151322000076","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,946525.0,946525.0,29614,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472134,1730040.00
03/14/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1489472103,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,628464.9,628464.9,30199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472135,1730041.00
03/14/2017 02:15,2,0.000,ALERT,211.93,300.27,59.928,1489472103,"274151322000095","219011344069620",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,937530.0,937530.0,29733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472137,1730042.00
03/14/2017 02:15,2,0.000,ALERT,212.83,300.87,59.933,1489472103,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,582608.5,582608.5,30232,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472139,1730043.00
03/14/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1489472103,"201051344001025","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,632205.7,632205.7,30319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472141,1730044.00
03/14/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1489472103,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,640579.9,640579.9,29824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472143,1730045.00
03/14/2017 02:15,2,0.000,ALERT,213.51,300.87,59.949,1489472103,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,640801.7,640801.7,29667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472145,1730046.00
03/14/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1489472103,"201051344000685","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,633552.2,633552.2,30002,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472146,1730047.00
03/14/2017 02:15,2,0.000,ALERT,213.06,299.97,59.949,1489472103,"201051344000917","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,630049.5,630049.5,29998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472148,1730048.00
03/14/2017 02:15,2,0.000,ALERT,213.06,300.57,59.933,1489472103,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,638009.5,638009.5,29839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472150,1730049.00
03/14/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1489472103,"201051344000651","219011344069620",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,626551.3,626551.3,30201,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472152,1730050.00
03/14/2017 02:15,2,0.000,ALERT,211.48,297.87,59.949,1489472103,"274151322000088","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,850952.0,850952.0,29725,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472154,1730051.00
03/14/2017 02:15,2,0.000,ALERT,212.61,297.87,59.928,1489472103,"274151322000068","219011344069620",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,733397.3,733397.3,30602,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472156,1730052.00
03/14/2017 02:15,2,0.000,ALERT,212.38,300.27,59.917,1489472103,"201051344001135","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,622511.9,622511.9,30220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472158,1730053.00
03/14/2017 02:15,2,0.000,ALERT,212.61,301.47,59.965,1489472103,"201051344000594","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,642331.7,642331.7,30072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472159,1730054.00
03/14/2017 02:15,2,0.000,ALERT,212.83,299.67,59.954,1489472103,"201051344001203","219011344069620",0.00,-12.00,0,296.96,303.58,0.0,0.0,0.000,630974.2,630974.2,30269,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472161,1730055.00
03/14/2017 02:15,2,0.000,ALERT,211.70,298.77,59.928,1489472103,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,869516.3,869516.3,29625,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472163,1730056.00
03/14/2017 02:15,2,0.000,ALERT,213.51,300.57,59.954,1489472103,"201051344000867","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,627668.5,627668.5,30231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472165,1730057.00
03/14/2017 02:15,2,0.000,ALERT,212.61,300.27,59.944,1489472103,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,629711.9,629711.9,30092,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472166,1730058.00
03/14/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1489472103,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,648629.9,648629.9,29579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472168,1730059.00
03/14/2017 02:15,2,0.000,ALERT,213.29,300.27,59.959,1489472103,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,638329.3,638329.3,29648,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472170,1730060.00
03/14/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1489472103,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,650613.2,650613.2,29562,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472172,1730061.00
03/14/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1489472103,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,641510.6,641510.6,29752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472174,1730062.00
03/14/2017 02:15,2,0.000,ALERT,213.51,301.17,59.959,1489472103,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30105,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472175,1730063.00
03/14/2017 02:15,2,0.000,ALERT,213.51,301.47,59.996,1489472103,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,641448.4,641448.4,29629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489472177,1730064.00
03/14/2017 02:15,2,0.000,ALERT,211.93,298.17,59.959,1489472103,"274151322000087","219011344069620",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,840964.8,840964.8,29986,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489472179,1730065.00
03/14/2017 02:30,2,0.000,ALERT,213.51,300.57,59.891,1489473003,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,640627.0,640627.0,29671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473005,1730066.00
03/14/2017 02:30,2,0.000,ALERT,211.93,298.17,59.944,1489473003,"274151322000085","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,867256.4,867256.4,29684,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473007,1730067.00
03/14/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1489473003,"201051344000633","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,627179.7,627179.7,30208,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473009,1730068.00
03/14/2017 02:30,2,0.000,ALERT,213.06,300.87,59.944,1489473003,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,629774.9,629774.9,30170,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473011,1730069.00
03/14/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1489473003,"201051344000646","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,624268.1,624268.1,30073,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473012,1730070.00
03/14/2017 02:30,2,0.000,ALERT,211.48,299.07,59.944,1489473003,"274151322000052","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,897374.7,897374.7,29454,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473014,1730071.00
03/14/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1489473003,"201051344000585","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,634575.4,634575.4,30232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473016,1730072.00
03/14/2017 02:30,2,0.000,ALERT,212.83,300.87,59.954,1489473003,"201051344001230","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,628497.3,628497.3,29946,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473018,1730073.00
03/14/2017 02:30,2,0.000,ALERT,213.51,301.47,59.954,1489473003,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,618626.1,618626.1,30146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473020,1730074.00
03/14/2017 02:30,2,0.000,ALERT,212.38,300.57,59.954,1489473003,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,636518.4,636518.4,30033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473021,1730075.00
03/14/2017 02:30,2,0.000,ALERT,211.70,298.17,59.928,1489473003,"274151322000094","219011344069620",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,733118.9,733118.9,30678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473023,1730076.00
03/14/2017 02:30,2,0.000,ALERT,213.06,301.47,59.949,1489473003,"201051344000579","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,647282.8,647282.8,30000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473025,1730077.00
