ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 02:30,2,0.000,ALERT,212.61,301.17,59.965,1489473003,"201051344000890","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,630379.5,630379.5,30157,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473027,1730078.00
03/14/2017 02:30,2,0.000,ALERT,213.06,300.57,59.954,1489473003,"201051344000438","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,633323.9,633323.9,30121,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473028,1730079.00
03/14/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1489473003,"201051344000417","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,608070.0,608070.0,30423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473030,1730080.00
03/14/2017 02:30,2,0.000,ALERT,211.93,299.07,59.970,1489473003,"274151322000083","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,888367.3,888367.3,29510,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473032,1730081.00
03/14/2017 02:30,2,0.000,ALERT,212.38,299.07,59.922,1489473003,"274151322000076","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,946525.0,946525.0,29616,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473034,1730082.00
03/14/2017 02:30,2,0.000,ALERT,213.06,301.47,59.917,1489473003,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,628464.9,628464.9,30201,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473036,1730083.00
03/14/2017 02:30,2,0.000,ALERT,211.70,299.67,59.975,1489473003,"274151322000095","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,937530.0,937530.0,29735,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473038,1730084.00
03/14/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1489473003,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,582608.5,582608.5,30234,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473039,1730085.00
03/14/2017 02:30,2,0.000,ALERT,212.61,299.67,59.933,1489473003,"201051344001025","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,632205.7,632205.7,30321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473041,1730086.00
03/14/2017 02:30,2,0.000,ALERT,213.06,301.17,59.959,1489473003,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,640579.9,640579.9,29826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473043,1730087.00
03/14/2017 02:30,2,0.000,ALERT,213.51,301.17,59.944,1489473003,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,640801.7,640801.7,29669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473045,1730088.00
03/14/2017 02:30,2,0.000,ALERT,213.29,300.57,59.959,1489473003,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,633552.2,633552.2,30004,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473047,1730089.00
03/14/2017 02:30,2,0.000,ALERT,213.29,300.57,59.949,1489473003,"201051344000917","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,630049.5,630049.5,30000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473048,1730090.00
03/14/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1489473003,"201051344001145","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473050,1730091.00
03/14/2017 02:30,2,0.000,ALERT,213.06,300.27,59.917,1489473003,"201051344000651","219011344069620",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,626551.3,626551.3,30203,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473052,1730092.00
03/14/2017 02:30,2,0.000,ALERT,211.48,298.77,59.959,1489473003,"274151322000088","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,850952.0,850952.0,29727,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473054,1730093.00
03/14/2017 02:30,2,0.000,ALERT,212.38,297.87,59.944,1489473003,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,733397.3,733397.3,30604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473056,1730094.00
03/14/2017 02:30,2,0.000,ALERT,212.61,300.87,59.944,1489473003,"201051344001135","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,622511.9,622511.9,30222,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473057,1730095.00
03/14/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1489473003,"201051344000594","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,642331.7,642331.7,30074,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473059,1730096.00
03/14/2017 02:30,2,0.000,ALERT,213.06,300.57,59.949,1489473003,"201051344001203","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,630974.2,630974.2,30271,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473061,1730097.00
03/14/2017 02:30,2,0.000,ALERT,211.48,299.07,59.944,1489473003,"274151322000054","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,869516.3,869516.3,29627,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473063,1730098.00
03/14/2017 02:30,2,0.000,ALERT,213.51,300.87,59.965,1489473003,"201051344000867","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,627668.5,627668.5,30233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473064,1730099.00
03/14/2017 02:30,2,0.000,ALERT,212.83,300.87,59.917,1489473003,"201051344001093","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,629711.9,629711.9,30094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473066,1730100.00
03/14/2017 02:30,2,0.000,ALERT,213.06,301.17,59.949,1489473003,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,648629.9,648629.9,29581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473068,1730101.00
03/14/2017 02:30,2,0.000,ALERT,213.29,300.27,59.944,1489473003,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,638329.3,638329.3,29650,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473070,1730102.00
03/14/2017 02:30,2,0.000,ALERT,213.29,302.07,59.933,1489473003,"201051344000569","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,650613.2,650613.2,29564,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473072,1730103.00
03/14/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1489473003,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,641510.6,641510.6,29754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473074,1730104.00
03/14/2017 02:30,2,0.000,ALERT,213.29,300.87,59.891,1489473003,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30107,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473076,1730105.00
03/14/2017 02:30,2,0.000,ALERT,213.29,301.17,59.954,1489473003,"201051344000576","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,641448.4,641448.4,29631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473078,1730106.00
03/14/2017 02:30,2,0.000,ALERT,211.93,297.87,59.991,1489473003,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,840964.8,840964.8,29988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473079,1730107.00
03/14/2017 02:45,2,0.000,ALERT,213.51,300.57,59.954,1489473904,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,640627.0,640627.0,29673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473905,1730108.00
03/14/2017 02:45,2,0.000,ALERT,212.16,298.77,59.949,1489473904,"274151322000085","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,867256.4,867256.4,29686,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473907,1730109.00
03/14/2017 02:45,2,0.000,ALERT,213.96,300.87,59.959,1489473904,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,627179.7,627179.7,30210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473909,1730110.00
03/14/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1489473904,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,629774.9,629774.9,30172,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473911,1730111.00
03/14/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1489473904,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,624268.1,624268.1,30075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473913,1730112.00
03/14/2017 02:45,2,0.000,ALERT,211.93,298.77,59.954,1489473904,"274151322000052","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,897374.7,897374.7,29456,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473915,1730113.00
03/14/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1489473904,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,634575.4,634575.4,30234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473916,1730114.00
03/14/2017 02:45,2,0.000,ALERT,212.61,299.97,59.928,1489473904,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,628497.3,628497.3,29948,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473918,1730115.00
03/14/2017 02:45,2,0.000,ALERT,213.29,300.87,59.954,1489473904,"201051344000582","219011344069620",0.00,-12.00,0,299.67,302.98,0.0,0.0,0.000,618626.1,618626.1,30148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473920,1730116.00
03/14/2017 02:45,2,0.000,ALERT,212.38,299.67,59.965,1489473904,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,636518.4,636518.4,30035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473922,1730117.00
03/14/2017 02:45,2,0.000,ALERT,212.16,298.47,59.965,1489473904,"274151322000094","219011344069620",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,733118.9,733118.9,30680,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473923,1730118.00
03/14/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1489473904,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,647282.8,647282.8,30002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473925,1730119.00
03/14/2017 02:45,2,0.000,ALERT,212.38,300.27,59.959,1489473904,"201051344000890","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,630379.5,630379.5,30159,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473927,1730120.00
03/14/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1489473904,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,633323.9,633323.9,30123,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473929,1730121.00
03/14/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1489473904,"201051344000417","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,608070.0,608070.0,30425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473931,1730122.00
03/14/2017 02:45,2,0.000,ALERT,212.16,299.97,59.954,1489473904,"274151322000083","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,888367.3,888367.3,29512,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473933,1730123.00
03/14/2017 02:45,2,0.000,ALERT,212.83,299.07,59.954,1489473904,"274151322000076","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,946525.0,946525.0,29618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473934,1730124.00
03/14/2017 02:45,2,0.000,ALERT,213.06,301.47,59.938,1489473904,"201051344000868","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,628464.9,628464.9,30203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473936,1730125.00
03/14/2017 02:45,2,0.000,ALERT,212.16,299.67,59.991,1489473904,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,937530.0,937530.0,29737,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473938,1730126.00
03/14/2017 02:45,2,0.000,ALERT,212.83,300.87,59.954,1489473904,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,582608.5,582608.5,30236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473940,1730127.00
03/14/2017 02:45,2,0.000,ALERT,212.61,299.07,59.949,1489473904,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,632205.7,632205.7,30323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473942,1730128.00
03/14/2017 02:45,2,0.000,ALERT,212.83,300.87,59.938,1489473904,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,640579.9,640579.9,29828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473943,1730129.00
03/14/2017 02:45,2,0.000,ALERT,213.74,300.87,60.012,1489473904,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,640801.7,640801.7,29671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473945,1730130.00
03/14/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1489473904,"201051344000685","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,633552.2,633552.2,30006,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473947,1730131.00
03/14/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1489473904,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,630049.5,630049.5,30002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473949,1730132.00
03/14/2017 02:45,2,0.000,ALERT,213.06,300.27,59.965,1489473904,"201051344001145","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,638009.5,638009.5,29843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473950,1730133.00
03/14/2017 02:45,2,0.000,ALERT,212.83,299.37,59.959,1489473904,"201051344000651","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,626551.3,626551.3,30205,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473952,1730134.00
03/14/2017 02:45,2,0.000,ALERT,211.70,298.47,59.959,1489473904,"274151322000088","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,850952.0,850952.0,29729,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473954,1730135.00
03/14/2017 02:45,2,0.000,ALERT,212.83,298.17,59.959,1489473904,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,733397.3,733397.3,30606,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473956,1730136.00
03/14/2017 02:45,2,0.000,ALERT,212.38,299.97,59.965,1489473904,"201051344001135","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,622511.9,622511.9,30224,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473958,1730137.00
03/14/2017 02:45,2,0.000,ALERT,212.61,301.47,59.965,1489473904,"201051344000594","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,642331.7,642331.7,30076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473959,1730138.00
03/14/2017 02:45,2,0.000,ALERT,212.83,299.67,59.944,1489473904,"201051344001203","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,630974.2,630974.2,30273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473961,1730139.00
03/14/2017 02:45,2,0.000,ALERT,211.93,298.77,59.959,1489473904,"274151322000054","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,869516.3,869516.3,29629,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473963,1730140.00
03/14/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1489473904,"201051344000867","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,627668.5,627668.5,30235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473965,1730141.00
03/14/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1489473904,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,629711.9,629711.9,30096,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489473966,1730142.00
03/14/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1489473904,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,648629.9,648629.9,29583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473968,1730143.00
03/14/2017 02:45,2,0.000,ALERT,213.29,300.27,59.954,1489473904,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,638329.3,638329.3,29652,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473970,1730144.00
03/14/2017 02:45,2,0.000,ALERT,213.29,301.77,59.944,1489473904,"201051344000569","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,650613.2,650613.2,29566,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473972,1730145.00
03/14/2017 02:45,2,0.000,ALERT,213.06,300.87,59.944,1489473904,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,641510.6,641510.6,29756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473974,1730146.00
03/14/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1489473904,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,627822.8,627822.8,30109,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473976,1730147.00
03/14/2017 02:45,2,0.000,ALERT,213.51,301.47,59.917,1489473904,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,641448.4,641448.4,29633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473977,1730148.00
03/14/2017 02:45,2,0.000,ALERT,212.16,297.87,60.002,1489473904,"274151322000087","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,840964.8,840964.8,29990,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489473979,1730149.00
03/14/2017 03:00,2,0.000,ALERT,213.74,301.17,59.944,1489474803,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,640627.0,640627.0,29675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474805,1730150.00
03/14/2017 03:00,2,0.000,ALERT,212.16,298.77,59.970,1489474803,"274151322000085","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,867256.4,867256.4,29688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474807,1730151.00
03/14/2017 03:00,2,0.000,ALERT,213.74,300.57,59.944,1489474803,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,627179.7,627179.7,30212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474809,1730152.00
03/14/2017 03:00,2,0.000,ALERT,213.29,301.17,59.922,1489474803,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,629774.9,629774.9,30174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474811,1730153.00
03/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.954,1489474803,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,624268.1,624268.1,30077,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474812,1730154.00
03/14/2017 03:00,2,0.000,ALERT,211.70,297.87,59.949,1489474803,"274151322000052","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,897374.7,897374.7,29458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474814,1730155.00
03/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.944,1489474803,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,634575.4,634575.4,30236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474816,1730156.00
03/14/2017 03:00,2,0.000,ALERT,212.83,300.87,59.954,1489474803,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,628497.3,628497.3,29950,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474818,1730157.00
03/14/2017 03:00,2,0.000,ALERT,213.29,301.17,59.944,1489474803,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,618626.1,618626.1,30150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474820,1730158.00
03/14/2017 03:00,2,0.000,ALERT,212.38,300.27,59.959,1489474803,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,636518.4,636518.4,30037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474821,1730159.00
03/14/2017 03:00,2,0.000,ALERT,211.93,297.87,59.907,1489474803,"274151322000094","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,733118.9,733118.9,30682,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474823,1730160.00
03/14/2017 03:00,2,0.000,ALERT,213.29,302.07,59.949,1489474803,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,647282.8,647282.8,30004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474825,1730161.00
03/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.959,1489474803,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,630379.5,630379.5,30161,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474827,1730162.00
03/14/2017 03:00,2,0.000,ALERT,212.83,300.27,59.954,1489474803,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,633323.9,633323.9,30125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474829,1730163.00
03/14/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1489474803,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,608070.0,608070.0,30427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474830,1730164.00
03/14/2017 03:00,2,0.000,ALERT,212.16,299.07,59.991,1489474803,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,888367.3,888367.3,29514,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474832,1730165.00
03/14/2017 03:00,2,0.000,ALERT,212.61,298.77,59.954,1489474803,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,946525.0,946525.0,29620,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474834,1730166.00
03/14/2017 03:00,2,0.000,ALERT,213.29,302.07,59.965,1489474803,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,628464.9,628464.9,30205,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474836,1730167.00
03/14/2017 03:00,2,0.000,ALERT,212.16,299.97,59.965,1489474803,"274151322000095","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,937530.0,937530.0,29739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474837,1730168.00
03/14/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1489474803,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,582608.5,582608.5,30238,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474839,1730169.00
03/14/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1489474803,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,632205.7,632205.7,30325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474841,1730170.00
03/14/2017 03:00,2,0.000,ALERT,213.29,301.77,59.959,1489474803,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,640579.9,640579.9,29830,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474843,1730171.00
03/14/2017 03:00,2,0.000,ALERT,213.74,301.47,59.965,1489474803,"201051344000853","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,640801.7,640801.7,29673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474845,1730172.00
03/14/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1489474803,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,633552.2,633552.2,30008,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474847,1730173.00
03/14/2017 03:00,2,0.000,ALERT,213.06,300.27,59.970,1489474803,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,630049.5,630049.5,30004,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474848,1730174.00
03/14/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1489474803,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,638009.5,638009.5,29845,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474850,1730175.00
03/14/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1489474803,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,626551.3,626551.3,30207,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474852,1730176.00
03/14/2017 03:00,2,0.000,ALERT,211.70,298.77,59.965,1489474803,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,850952.0,850952.0,29731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474854,1730177.00
03/14/2017 03:00,2,0.000,ALERT,212.61,297.87,60.007,1489474803,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,733397.3,733397.3,30608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474856,1730178.00
03/14/2017 03:00,2,0.000,ALERT,212.38,300.27,59.975,1489474803,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,622511.9,622511.9,30226,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474858,1730179.00
03/14/2017 03:00,2,0.000,ALERT,212.83,301.77,59.949,1489474803,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,642331.7,642331.7,30078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474860,1730180.00
03/14/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1489474803,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,630974.2,630974.2,30275,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474862,1730181.00
03/14/2017 03:00,2,0.000,ALERT,211.70,298.77,60.002,1489474803,"274151322000054","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,869516.3,869516.3,29631,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474863,1730182.00
03/14/2017 03:00,2,0.000,ALERT,213.29,300.57,59.965,1489474803,"201051344000867","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,627668.5,627668.5,30237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474865,1730183.00
03/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.965,1489474803,"201051344001093","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,629711.9,629711.9,30098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474867,1730184.00
03/14/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1489474803,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,648629.9,648629.9,29585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474869,1730185.00
03/14/2017 03:00,2,0.000,ALERT,213.29,300.57,59.944,1489474803,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,638329.3,638329.3,29654,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474870,1730186.00
03/14/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1489474803,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,650613.2,650613.2,29568,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474872,1730187.00
03/14/2017 03:00,2,0.000,ALERT,213.29,301.77,59.938,1489474803,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,641510.6,641510.6,29758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474874,1730188.00
03/14/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1489474803,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489474876,1730189.00
03/14/2017 03:00,2,0.000,ALERT,213.74,301.77,60.002,1489474803,"201051344000576","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,641448.4,641448.4,29635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474878,1730190.00
03/14/2017 03:00,2,0.000,ALERT,211.93,297.87,59.959,1489474803,"274151322000087","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,840964.8,840964.8,29992,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489474880,1730191.00
03/14/2017 03:15,2,0.000,ALERT,213.51,300.87,59.954,1489475703,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,640627.0,640627.0,29677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475705,1730192.00
03/14/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1489475703,"274151322000085","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,867256.4,867256.4,29690,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475707,1730193.00
03/14/2017 03:15,2,0.000,ALERT,213.51,300.57,59.959,1489475703,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,627179.7,627179.7,30214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475709,1730194.00
03/14/2017 03:15,2,0.000,ALERT,213.29,300.87,59.912,1489475703,"201051344000469","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,629774.9,629774.9,30176,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475711,1730195.00
03/14/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1489475703,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,624268.1,624268.1,30079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475713,1730196.00
03/14/2017 03:15,2,0.000,ALERT,211.70,298.77,59.954,1489475703,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,897374.7,897374.7,29460,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475714,1730197.00
03/14/2017 03:15,2,0.000,ALERT,212.83,300.57,59.944,1489475703,"201051344000585","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,634575.4,634575.4,30238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475716,1730198.00
03/14/2017 03:15,2,0.000,ALERT,212.83,300.87,59.949,1489475703,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,628497.3,628497.3,29952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475718,1730199.00
03/14/2017 03:15,2,0.000,ALERT,213.29,301.47,59.970,1489475703,"201051344000582","219011344069620",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,618626.1,618626.1,30152,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475720,1730200.00
03/14/2017 03:15,2,0.000,ALERT,212.38,300.27,59.959,1489475703,"201051344000955","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,636518.4,636518.4,30039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475722,1730201.00
03/14/2017 03:15,2,0.000,ALERT,211.70,298.17,59.959,1489475703,"274151322000094","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,733118.9,733118.9,30684,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475723,1730202.00
03/14/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1489475703,"201051344000579","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,647282.8,647282.8,30006,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475725,1730203.00
03/14/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1489475703,"201051344000890","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,630379.5,630379.5,30163,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475727,1730204.00
03/14/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1489475703,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,633323.9,633323.9,30127,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475729,1730205.00
03/14/2017 03:15,2,0.000,ALERT,213.06,299.67,59.965,1489475703,"201051344000417","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,608070.0,608070.0,30429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475730,1730206.00
03/14/2017 03:15,2,0.000,ALERT,211.70,299.07,59.949,1489475703,"274151322000083","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,888367.3,888367.3,29516,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475732,1730207.00
03/14/2017 03:15,2,0.000,ALERT,212.16,299.07,59.949,1489475703,"274151322000076","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,946525.0,946525.0,29622,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475734,1730208.00
03/14/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1489475703,"201051344000868","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,628464.9,628464.9,30207,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475736,1730209.00
03/14/2017 03:15,2,0.000,ALERT,211.70,299.67,59.944,1489475703,"274151322000095","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,937530.0,937530.0,29741,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475738,1730210.00
03/14/2017 03:15,2,0.000,ALERT,212.83,300.57,59.954,1489475703,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,582608.5,582608.5,30240,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475739,1730211.00
03/14/2017 03:15,2,0.000,ALERT,212.61,299.37,59.954,1489475703,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,632205.7,632205.7,30327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475741,1730212.00
03/14/2017 03:15,2,0.000,ALERT,212.83,300.57,59.954,1489475703,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,640579.9,640579.9,29832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475743,1730213.00
03/14/2017 03:15,2,0.000,ALERT,213.51,300.87,59.986,1489475703,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,640801.7,640801.7,29675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475745,1730214.00
03/14/2017 03:15,2,0.000,ALERT,213.29,300.27,59.949,1489475703,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,633552.2,633552.2,30010,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475747,1730215.00
03/14/2017 03:15,2,0.000,ALERT,213.06,299.67,59.933,1489475703,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,630049.5,630049.5,30006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475749,1730216.00
03/14/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1489475703,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,638009.5,638009.5,29847,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475750,1730217.00
03/14/2017 03:15,2,0.000,ALERT,212.83,299.37,59.933,1489475703,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,626551.3,626551.3,30209,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475752,1730218.00
03/14/2017 03:15,2,0.000,ALERT,211.25,298.17,59.949,1489475703,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,850952.0,850952.0,29733,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475754,1730219.00
03/14/2017 03:15,2,0.000,ALERT,212.38,297.57,59.933,1489475703,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,733397.3,733397.3,30610,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475756,1730220.00
03/14/2017 03:15,2,0.000,ALERT,212.38,300.27,59.949,1489475703,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,622511.9,622511.9,30228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475758,1730221.00
