ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 03:15,2,0.000,ALERT,212.38,300.87,59.949,1489475703,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,642331.7,642331.7,30080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475759,1730222.00
03/14/2017 03:15,2,0.000,ALERT,213.06,300.27,59.954,1489475703,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,630974.2,630974.2,30277,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475761,1730223.00
03/14/2017 03:15,2,0.000,ALERT,211.48,299.37,59.944,1489475703,"274151322000054","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,869516.3,869516.3,29633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475763,1730224.00
03/14/2017 03:15,2,0.000,ALERT,213.29,299.97,59.949,1489475703,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,627668.5,627668.5,30239,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475765,1730225.00
03/14/2017 03:15,2,0.000,ALERT,212.83,299.97,59.912,1489475703,"201051344001093","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,629711.9,629711.9,30100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475766,1730226.00
03/14/2017 03:15,2,0.000,ALERT,212.83,300.87,59.949,1489475703,"201051344000900","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,648629.9,648629.9,29587,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475768,1730227.00
03/14/2017 03:15,2,0.000,ALERT,213.06,299.97,59.944,1489475703,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,638329.3,638329.3,29656,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475770,1730228.00
03/14/2017 03:15,2,0.000,ALERT,213.06,301.17,59.949,1489475703,"201051344000569","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,650613.2,650613.2,29570,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475772,1730229.00
03/14/2017 03:15,2,0.000,ALERT,213.06,300.87,59.949,1489475703,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,641510.6,641510.6,29760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489475774,1730230.00
03/14/2017 03:15,2,0.000,ALERT,213.06,300.57,59.949,1489475703,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475776,1730231.00
03/14/2017 03:15,2,0.000,ALERT,213.51,301.17,59.949,1489475703,"201051344000576","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,641448.4,641448.4,29637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475777,1730232.00
03/14/2017 03:15,2,0.000,ALERT,211.48,297.87,59.949,1489475703,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,840964.8,840964.8,29994,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489475779,1730233.00
03/14/2017 03:30,2,0.000,ALERT,213.51,300.87,59.949,1489476604,"201051344000645","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,640627.0,640627.0,29679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476606,1730234.00
03/14/2017 03:30,2,0.000,ALERT,211.70,298.47,59.981,1489476604,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,867256.4,867256.4,29692,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476607,1730235.00
03/14/2017 03:30,2,0.000,ALERT,213.74,301.17,59.986,1489476604,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,627179.7,627179.7,30216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476609,1730236.00
03/14/2017 03:30,2,0.000,ALERT,213.06,300.87,59.954,1489476604,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,629774.9,629774.9,30178,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476611,1730237.00
03/14/2017 03:30,2,0.000,ALERT,212.61,300.57,59.986,1489476604,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,624268.1,624268.1,30081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476613,1730238.00
03/14/2017 03:30,2,0.000,ALERT,211.25,299.67,59.970,1489476604,"274151322000052","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,897374.7,897374.7,29462,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476615,1730239.00
03/14/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1489476604,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,634575.4,634575.4,30240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476616,1730240.00
03/14/2017 03:30,2,0.000,ALERT,212.61,300.87,59.975,1489476604,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,628497.3,628497.3,29954,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476618,1730241.00
03/14/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1489476604,"201051344000582","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,618626.1,618626.1,30154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476620,1730242.00
03/14/2017 03:30,2,0.000,ALERT,212.38,300.87,59.954,1489476604,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,636518.4,636518.4,30041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476622,1730243.00
03/14/2017 03:30,2,0.000,ALERT,211.48,298.17,59.954,1489476604,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,733118.9,733118.9,30686,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476623,1730244.00
03/14/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1489476604,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,647282.8,647282.8,30008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476625,1730245.00
03/14/2017 03:30,2,0.000,ALERT,212.61,301.17,59.970,1489476604,"201051344000890","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,630379.5,630379.5,30165,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476627,1730246.00
03/14/2017 03:30,2,0.000,ALERT,212.83,300.57,59.954,1489476604,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,633323.9,633323.9,30129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476629,1730247.00
03/14/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1489476604,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,608070.0,608070.0,30431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476631,1730248.00
03/14/2017 03:30,2,0.000,ALERT,211.70,299.37,59.965,1489476604,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,888367.3,888367.3,29518,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476632,1730249.00
03/14/2017 03:30,2,0.000,ALERT,212.38,298.77,59.965,1489476604,"274151322000076","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,946525.0,946525.0,29624,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476634,1730250.00
03/14/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1489476604,"201051344000868","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,628464.9,628464.9,30209,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476636,1730251.00
03/14/2017 03:30,2,0.000,ALERT,211.70,299.67,59.991,1489476604,"274151322000095","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,937530.0,937530.0,29743,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476638,1730252.00
03/14/2017 03:30,2,0.000,ALERT,212.83,300.87,59.933,1489476604,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,582608.5,582608.5,30242,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476640,1730253.00
03/14/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1489476604,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,632205.7,632205.7,30329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476641,1730254.00
03/14/2017 03:30,2,0.000,ALERT,212.83,301.47,59.944,1489476604,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,640579.9,640579.9,29834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476643,1730255.00
03/14/2017 03:30,2,0.000,ALERT,213.51,301.17,59.965,1489476604,"201051344000853","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,640801.7,640801.7,29677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476645,1730256.00
03/14/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1489476604,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,633552.2,633552.2,30012,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476647,1730257.00
03/14/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1489476604,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,630049.5,630049.5,30008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476649,1730258.00
03/14/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1489476604,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29849,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476651,1730259.00
03/14/2017 03:30,2,0.000,ALERT,212.83,299.97,59.970,1489476604,"201051344000651","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,626551.3,626551.3,30211,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476652,1730260.00
03/14/2017 03:30,2,0.000,ALERT,211.25,297.87,59.991,1489476604,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,850952.0,850952.0,29735,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476654,1730261.00
03/14/2017 03:30,2,0.000,ALERT,212.38,298.17,59.965,1489476604,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,733397.3,733397.3,30612,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476656,1730262.00
03/14/2017 03:30,2,0.000,ALERT,212.61,300.87,59.965,1489476604,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,622511.9,622511.9,30230,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476658,1730263.00
03/14/2017 03:30,2,0.000,ALERT,212.61,301.77,59.922,1489476604,"201051344000594","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,642331.7,642331.7,30082,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476659,1730264.00
03/14/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1489476604,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,630974.2,630974.2,30279,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476661,1730265.00
03/14/2017 03:30,2,0.000,ALERT,211.25,299.07,59.954,1489476604,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,869516.3,869516.3,29635,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476663,1730266.00
03/14/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1489476604,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,627668.5,627668.5,30241,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476665,1730267.00
03/14/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1489476604,"201051344001093","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,629711.9,629711.9,30102,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476667,1730268.00
03/14/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1489476604,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,648629.9,648629.9,29589,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489476668,1730269.00
03/14/2017 03:30,2,0.000,ALERT,213.29,300.27,59.970,1489476604,"201051344000648","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,638329.3,638329.3,29658,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476670,1730270.00
03/14/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1489476604,"201051344000569","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,650613.2,650613.2,29572,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476672,1730271.00
03/14/2017 03:30,2,0.000,ALERT,213.06,301.17,59.949,1489476604,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,641510.6,641510.6,29762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476674,1730272.00
03/14/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1489476604,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,627822.8,627822.8,30115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476676,1730273.00
03/14/2017 03:30,2,0.000,ALERT,213.74,302.07,59.970,1489476604,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,641448.4,641448.4,29639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476677,1730274.00
03/14/2017 03:30,2,0.000,ALERT,211.93,297.87,59.954,1489476604,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,840964.8,840964.8,29996,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489476679,1730275.00
03/14/2017 03:45,2,0.000,ALERT,213.74,301.47,59.965,1489477503,"201051344000645","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,640627.0,640627.0,29681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477505,1730276.00
03/14/2017 03:45,2,0.000,ALERT,211.93,299.37,59.970,1489477503,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,867256.4,867256.4,29694,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477507,1730277.00
03/14/2017 03:45,2,0.000,ALERT,213.96,301.47,59.970,1489477503,"201051344000633","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,627179.7,627179.7,30218,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477509,1730278.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1489477503,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,629774.9,629774.9,30180,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477511,1730279.00
03/14/2017 03:45,2,0.000,ALERT,212.61,300.57,59.975,1489477503,"201051344000646","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,624268.1,624268.1,30083,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477512,1730280.00
03/14/2017 03:45,2,0.000,ALERT,211.70,298.77,59.970,1489477503,"274151322000052","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,897374.7,897374.7,29464,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477514,1730281.00
03/14/2017 03:45,2,0.000,ALERT,212.83,300.87,60.002,1489477503,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,634575.4,634575.4,30242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477516,1730282.00
03/14/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1489477503,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,628497.3,628497.3,29956,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477518,1730283.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.77,59.944,1489477503,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,618626.1,618626.1,30156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477519,1730284.00
03/14/2017 03:45,2,0.000,ALERT,212.38,300.87,59.986,1489477503,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,636518.4,636518.4,30043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477521,1730285.00
03/14/2017 03:45,2,0.000,ALERT,211.93,298.47,59.981,1489477503,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,733118.9,733118.9,30688,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477523,1730286.00
03/14/2017 03:45,2,0.000,ALERT,213.51,302.07,59.965,1489477503,"201051344000579","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,647282.8,647282.8,30010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477525,1730287.00
03/14/2017 03:45,2,0.000,ALERT,212.61,301.17,59.954,1489477503,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,630379.5,630379.5,30167,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477527,1730288.00
03/14/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1489477503,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,633323.9,633323.9,30131,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477529,1730289.00
03/14/2017 03:45,2,0.000,ALERT,213.29,300.57,59.933,1489477503,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,608070.0,608070.0,30433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477530,1730290.00
03/14/2017 03:45,2,0.000,ALERT,212.16,299.37,59.981,1489477503,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,888367.3,888367.3,29520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477532,1730291.00
03/14/2017 03:45,2,0.000,ALERT,212.61,299.07,59.970,1489477503,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,946525.0,946525.0,29626,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477534,1730292.00
03/14/2017 03:45,2,0.000,ALERT,213.29,302.07,59.933,1489477503,"201051344000868","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,628464.9,628464.9,30211,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477536,1730293.00
03/14/2017 03:45,2,0.000,ALERT,212.16,300.57,59.975,1489477503,"274151322000095","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,937530.0,937530.0,29745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477538,1730294.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.47,59.944,1489477503,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,582608.5,582608.5,30244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477540,1730295.00
03/14/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1489477503,"201051344001025","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,632205.7,632205.7,30331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477541,1730296.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.77,59.970,1489477503,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,640579.9,640579.9,29836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477543,1730297.00
03/14/2017 03:45,2,0.000,ALERT,213.96,301.47,59.981,1489477503,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,640801.7,640801.7,29679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477545,1730298.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1489477503,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,633552.2,633552.2,30014,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477547,1730299.00
03/14/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1489477503,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,630049.5,630049.5,30010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477549,1730300.00
03/14/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1489477503,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477550,1730301.00
03/14/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1489477503,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,626551.3,626551.3,30213,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477552,1730302.00
03/14/2017 03:45,2,0.000,ALERT,211.70,299.07,59.970,1489477503,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,850952.0,850952.0,29737,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477554,1730303.00
03/14/2017 03:45,2,0.000,ALERT,212.83,298.77,59.981,1489477503,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,733397.3,733397.3,30614,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477556,1730304.00
03/14/2017 03:45,2,0.000,ALERT,212.38,300.87,59.975,1489477503,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,622511.9,622511.9,30232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477557,1730305.00
03/14/2017 03:45,2,0.000,ALERT,213.06,302.37,59.933,1489477503,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,642331.7,642331.7,30084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477559,1730306.00
03/14/2017 03:45,2,0.000,ALERT,212.83,300.57,59.954,1489477503,"201051344001203","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,630974.2,630974.2,30281,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477561,1730307.00
03/14/2017 03:45,2,0.000,ALERT,211.93,299.97,59.986,1489477503,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,869516.3,869516.3,29637,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477563,1730308.00
03/14/2017 03:45,2,0.000,ALERT,213.51,301.17,59.986,1489477503,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,627668.5,627668.5,30243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477565,1730309.00
03/14/2017 03:45,2,0.000,ALERT,212.83,300.87,59.949,1489477503,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,629711.9,629711.9,30104,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477566,1730310.00
03/14/2017 03:45,2,0.000,ALERT,213.06,301.47,60.028,1489477503,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,648629.9,648629.9,29591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477568,1730311.00
03/14/2017 03:45,2,0.000,ALERT,213.51,300.87,59.981,1489477503,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,638329.3,638329.3,29660,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477570,1730312.00
03/14/2017 03:45,2,0.000,ALERT,213.51,301.77,59.981,1489477503,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,650613.2,650613.2,29574,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477572,1730313.00
03/14/2017 03:45,2,0.000,ALERT,213.29,301.77,59.981,1489477503,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,641510.6,641510.6,29764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477574,1730314.00
03/14/2017 03:45,2,0.000,ALERT,213.51,301.47,59.986,1489477503,"201051344001158","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489477575,1730315.00
03/14/2017 03:45,2,0.000,ALERT,213.96,302.37,59.986,1489477503,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,641448.4,641448.4,29641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477577,1730316.00
03/14/2017 03:45,2,0.000,ALERT,211.93,298.17,59.991,1489477503,"274151322000087","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,840964.8,840964.8,29998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489477579,1730317.00
03/14/2017 04:00,2,0.000,ALERT,213.51,300.87,59.959,1489478404,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,640627.0,640627.0,29683,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478406,1730318.00
03/14/2017 04:00,2,0.000,ALERT,211.93,298.77,59.933,1489478404,"274151322000085","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,867256.4,867256.4,29696,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478407,1730319.00
03/14/2017 04:00,2,0.000,ALERT,213.74,300.87,59.965,1489478404,"201051344000633","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,627179.7,627179.7,30220,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478409,1730320.00
03/14/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1489478404,"201051344000469","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,629774.9,629774.9,30182,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478411,1730321.00
03/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1489478404,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,624268.1,624268.1,30085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478413,1730322.00
03/14/2017 04:00,2,0.000,ALERT,211.70,299.07,59.965,1489478404,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,897374.7,897374.7,29466,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478415,1730323.00
03/14/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1489478404,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,634575.4,634575.4,30244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478416,1730324.00
03/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1489478404,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,628497.3,628497.3,29958,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478418,1730325.00
03/14/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1489478404,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,618626.1,618626.1,30158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478420,1730326.00
03/14/2017 04:00,2,0.000,ALERT,212.38,300.27,59.938,1489478404,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,636518.4,636518.4,30045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478422,1730327.00
03/14/2017 04:00,2,0.000,ALERT,211.93,298.47,59.922,1489478404,"274151322000094","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,733118.9,733118.9,30690,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478423,1730328.00
03/14/2017 04:00,2,0.000,ALERT,213.29,302.07,59.922,1489478404,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,647282.8,647282.8,30012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478425,1730329.00
03/14/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1489478404,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,630379.5,630379.5,30169,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478427,1730330.00
03/14/2017 04:00,2,0.000,ALERT,212.83,300.27,59.954,1489478404,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,633323.9,633323.9,30133,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478429,1730331.00
03/14/2017 04:00,2,0.000,ALERT,213.06,299.97,59.996,1489478404,"201051344000417","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,608070.0,608070.0,30435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478431,1730332.00
03/14/2017 04:00,2,0.000,ALERT,212.16,299.97,59.949,1489478404,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,888367.3,888367.3,29522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478432,1730333.00
03/14/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1489478404,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,946525.0,946525.0,29628,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478434,1730334.00
03/14/2017 04:00,2,0.000,ALERT,213.06,302.37,59.959,1489478404,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,628464.9,628464.9,30213,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478436,1730335.00
03/14/2017 04:00,2,0.000,ALERT,211.93,300.27,59.949,1489478404,"274151322000095","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,937530.0,937530.0,29747,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478438,1730336.00
03/14/2017 04:00,2,0.000,ALERT,213.06,301.77,59.938,1489478404,"201051344000988","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,582608.5,582608.5,30246,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478440,1730337.00
03/14/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1489478404,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,632205.7,632205.7,30333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478441,1730338.00
03/14/2017 04:00,2,0.000,ALERT,213.06,301.77,59.949,1489478404,"201051344000458","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,640579.9,640579.9,29838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478443,1730339.00
03/14/2017 04:00,2,0.000,ALERT,213.74,301.77,59.949,1489478404,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,640801.7,640801.7,29681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478445,1730340.00
03/14/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1489478404,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,633552.2,633552.2,30016,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478447,1730341.00
03/14/2017 04:00,2,0.000,ALERT,213.06,299.97,59.954,1489478404,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,630049.5,630049.5,30012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478449,1730342.00
03/14/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1489478404,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,638009.5,638009.5,29853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478450,1730343.00
03/14/2017 04:00,2,0.000,ALERT,213.06,299.97,59.986,1489478404,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,626551.3,626551.3,30215,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478452,1730344.00
03/14/2017 04:00,2,0.000,ALERT,211.48,299.07,59.949,1489478404,"274151322000088","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,850952.0,850952.0,29739,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478454,1730345.00
03/14/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1489478404,"274151322000068","219011344069620",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,733397.3,733397.3,30616,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478456,1730346.00
03/14/2017 04:00,2,0.000,ALERT,212.38,300.27,59.965,1489478404,"201051344001135","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,622511.9,622511.9,30234,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478458,1730347.00
03/14/2017 04:00,2,0.000,ALERT,212.83,302.07,59.959,1489478404,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,642331.7,642331.7,30086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478459,1730348.00
03/14/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1489478404,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,630974.2,630974.2,30283,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478461,1730349.00
03/14/2017 04:00,2,0.000,ALERT,211.70,299.67,59.975,1489478404,"274151322000054","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,869516.3,869516.3,29639,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478463,1730350.00
03/14/2017 04:00,2,0.000,ALERT,213.51,300.87,59.917,1489478404,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,627668.5,627668.5,30245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478465,1730351.00
03/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.986,1489478404,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,629711.9,629711.9,30106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478467,1730352.00
03/14/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1489478404,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,648629.9,648629.9,29593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478468,1730353.00
03/14/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1489478404,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,638329.3,638329.3,29662,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478470,1730354.00
03/14/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1489478404,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,650613.2,650613.2,29576,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489478472,1730355.00
03/14/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1489478404,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,641510.6,641510.6,29766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478474,1730356.00
03/14/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1489478404,"201051344001158","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30119,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478476,1730357.00
03/14/2017 04:00,2,0.000,ALERT,213.74,302.07,59.949,1489478404,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,641448.4,641448.4,29643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478477,1730358.00
03/14/2017 04:00,2,0.000,ALERT,211.93,297.87,59.954,1489478404,"274151322000087","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,840964.8,840964.8,30000,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489478479,1730359.00
03/14/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1489479303,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,640627.0,640627.0,29685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479305,1730360.00
03/14/2017 04:15,2,0.000,ALERT,211.70,297.87,59.954,1489479303,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,867256.4,867256.4,29698,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479306,1730361.00
03/14/2017 04:15,2,0.000,ALERT,213.51,300.27,59.996,1489479303,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,627179.7,627179.7,30222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479308,1730362.00
03/14/2017 04:15,2,0.000,ALERT,212.83,300.27,59.991,1489479303,"201051344000469","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,629774.9,629774.9,30184,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479310,1730363.00
03/14/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1489479303,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,624268.1,624268.1,30087,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479312,1730364.00
03/14/2017 04:15,2,0.000,ALERT,211.25,298.47,59.954,1489479303,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,897374.7,897374.7,29468,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479314,1730365.00
