ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 04:15,2,0.000,ALERT,212.38,299.37,59.917,1489479303,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,634575.4,634575.4,30246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479315,1730366.00
03/14/2017 04:15,2,0.000,ALERT,212.16,299.67,60.002,1489479303,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,628497.3,628497.3,29960,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479317,1730367.00
03/14/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1489479303,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,618626.1,618626.1,30160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479319,1730368.00
03/14/2017 04:15,2,0.000,ALERT,211.93,299.37,59.965,1489479303,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,636518.4,636518.4,30047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479321,1730369.00
03/14/2017 04:15,2,0.000,ALERT,211.48,296.96,59.975,1489479303,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,733118.9,733118.9,30692,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479323,1730370.00
03/14/2017 04:15,2,0.000,ALERT,212.83,301.17,59.965,1489479303,"201051344000579","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,647282.8,647282.8,30014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479324,1730371.00
03/14/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1489479303,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,630379.5,630379.5,30171,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479326,1730372.00
03/14/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1489479303,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,633323.9,633323.9,30135,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479328,1730373.00
03/14/2017 04:15,2,0.000,ALERT,212.61,299.07,59.975,1489479303,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,608070.0,608070.0,30437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479330,1730374.00
03/14/2017 04:15,2,0.000,ALERT,211.70,298.17,59.959,1489479303,"274151322000083","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,888367.3,888367.3,29524,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479332,1730375.00
03/14/2017 04:15,2,0.000,ALERT,212.16,297.26,59.959,1489479303,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,946525.0,946525.0,29630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479334,1730376.00
03/14/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1489479303,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,628464.9,628464.9,30215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479335,1730377.00
03/14/2017 04:15,2,0.000,ALERT,211.48,298.47,59.959,1489479303,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,937530.0,937530.0,29749,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479337,1730378.00
03/14/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1489479303,"201051344000988","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,582608.5,582608.5,30248,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479339,1730379.00
03/14/2017 04:15,2,0.000,ALERT,212.16,298.77,59.970,1489479303,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,632205.7,632205.7,30335,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479341,1730380.00
03/14/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1489479303,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,640579.9,640579.9,29840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479342,1730381.00
03/14/2017 04:15,2,0.000,ALERT,213.29,300.57,59.970,1489479303,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,640801.7,640801.7,29683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479344,1730382.00
03/14/2017 04:15,2,0.000,ALERT,212.61,299.67,59.975,1489479303,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,633552.2,633552.2,30018,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479346,1730383.00
03/14/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1489479303,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,630049.5,630049.5,30014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479348,1730384.00
03/14/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1489479303,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479350,1730385.00
03/14/2017 04:15,2,0.000,ALERT,212.16,298.77,59.970,1489479303,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,626551.3,626551.3,30217,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479352,1730386.00
03/14/2017 04:15,2,0.000,ALERT,211.25,297.87,59.938,1489479303,"274151322000088","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,850952.0,850952.0,29741,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479354,1730387.00
03/14/2017 04:15,2,0.000,ALERT,212.16,296.96,59.981,1489479303,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,733397.3,733397.3,30618,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479355,1730388.00
03/14/2017 04:15,2,0.000,ALERT,211.93,299.37,59.975,1489479303,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,622511.9,622511.9,30236,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479357,1730389.00
03/14/2017 04:15,2,0.000,ALERT,212.38,300.87,59.975,1489479303,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,642331.7,642331.7,30088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479359,1730390.00
03/14/2017 04:15,2,0.000,ALERT,212.38,299.37,59.954,1489479303,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,630974.2,630974.2,30285,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479361,1730391.00
03/14/2017 04:15,2,0.000,ALERT,211.25,297.57,59.954,1489479303,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,869516.3,869516.3,29641,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479362,1730392.00
03/14/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1489479303,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,627668.5,627668.5,30247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479364,1730393.00
03/14/2017 04:15,2,0.000,ALERT,212.38,299.67,59.975,1489479303,"201051344001093","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,629711.9,629711.9,30108,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479366,1730394.00
03/14/2017 04:15,2,0.000,ALERT,212.38,299.97,59.981,1489479303,"201051344000900","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,648629.9,648629.9,29595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479368,1730395.00
03/14/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1489479303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,638329.3,638329.3,29664,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479370,1730396.00
03/14/2017 04:15,2,0.000,ALERT,212.61,300.57,59.965,1489479303,"201051344000569","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,650613.2,650613.2,29578,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479372,1730397.00
03/14/2017 04:15,2,0.000,ALERT,212.61,300.57,59.959,1489479303,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,641510.6,641510.6,29768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479373,1730398.00
03/14/2017 04:15,2,0.000,ALERT,212.83,300.27,59.975,1489479303,"201051344001158","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,627822.8,627822.8,30121,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489479375,1730399.00
03/14/2017 04:15,2,0.000,ALERT,213.06,300.57,59.970,1489479303,"201051344000576","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,641448.4,641448.4,29645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479377,1730400.00
03/14/2017 04:15,2,0.000,ALERT,211.70,296.36,59.965,1489479303,"274151322000087","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,840964.8,840964.8,30002,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489479379,1730401.00
03/14/2017 04:30,2,0.000,ALERT,213.51,300.57,60.012,1489480203,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,640627.0,640627.0,29687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480205,1730402.00
03/14/2017 04:30,2,0.000,ALERT,211.93,298.17,59.954,1489480203,"274151322000085","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,867256.4,867256.4,29700,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480207,1730403.00
03/14/2017 04:30,2,0.000,ALERT,213.74,300.57,59.970,1489480203,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,627179.7,627179.7,30224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480208,1730404.00
03/14/2017 04:30,2,0.000,ALERT,213.06,300.57,60.002,1489480203,"201051344000469","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,629774.9,629774.9,30186,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480210,1730405.00
03/14/2017 04:30,2,0.000,ALERT,212.38,299.97,59.959,1489480203,"201051344000646","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,624268.1,624268.1,30089,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480212,1730406.00
03/14/2017 04:30,2,0.000,ALERT,211.70,297.87,59.959,1489480203,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,897374.7,897374.7,29470,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480214,1730407.00
03/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1489480203,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,634575.4,634575.4,30248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480216,1730408.00
03/14/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1489480203,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,628497.3,628497.3,29962,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480218,1730409.00
03/14/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1489480203,"201051344000582","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,618626.1,618626.1,30162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480220,1730410.00
03/14/2017 04:30,2,0.000,ALERT,212.16,299.67,59.965,1489480203,"201051344000955","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,636518.4,636518.4,30049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480221,1730411.00
03/14/2017 04:30,2,0.000,ALERT,211.93,297.57,59.965,1489480203,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,733118.9,733118.9,30694,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480223,1730412.00
03/14/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1489480203,"201051344000579","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,647282.8,647282.8,30016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480225,1730413.00
03/14/2017 04:30,2,0.000,ALERT,212.38,300.27,59.970,1489480203,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,630379.5,630379.5,30173,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480227,1730414.00
03/14/2017 04:30,2,0.000,ALERT,212.83,299.97,59.938,1489480203,"201051344000438","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,633323.9,633323.9,30137,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480229,1730415.00
03/14/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1489480203,"201051344000417","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,608070.0,608070.0,30439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480230,1730416.00
03/14/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1489480203,"274151322000083","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,888367.3,888367.3,29526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480232,1730417.00
03/14/2017 04:30,2,0.000,ALERT,212.61,298.47,59.959,1489480203,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,946525.0,946525.0,29632,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480234,1730418.00
03/14/2017 04:30,2,0.000,ALERT,213.06,301.17,59.970,1489480203,"201051344000868","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,628464.9,628464.9,30217,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480236,1730419.00
03/14/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1489480203,"274151322000095","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,937530.0,937530.0,29751,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480238,1730420.00
03/14/2017 04:30,2,0.000,ALERT,212.83,300.27,60.007,1489480203,"201051344000988","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,582608.5,582608.5,30250,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480239,1730421.00
03/14/2017 04:30,2,0.000,ALERT,212.38,299.07,59.991,1489480203,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,632205.7,632205.7,30337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480241,1730422.00
03/14/2017 04:30,2,0.000,ALERT,212.83,300.27,59.975,1489480203,"201051344000458","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,640579.9,640579.9,29842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480243,1730423.00
03/14/2017 04:30,2,0.000,ALERT,213.51,300.27,59.975,1489480203,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,640801.7,640801.7,29685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480245,1730424.00
03/14/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1489480203,"201051344000685","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,633552.2,633552.2,30020,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480246,1730425.00
03/14/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1489480203,"201051344000917","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,630049.5,630049.5,30016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480248,1730426.00
03/14/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1489480203,"201051344001145","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,638009.5,638009.5,29857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480250,1730427.00
03/14/2017 04:30,2,0.000,ALERT,212.61,299.07,59.959,1489480203,"201051344000651","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,626551.3,626551.3,30219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480252,1730428.00
03/14/2017 04:30,2,0.000,ALERT,211.48,297.87,59.975,1489480203,"274151322000088","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,850952.0,850952.0,29743,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480254,1730429.00
03/14/2017 04:30,2,0.000,ALERT,212.61,297.57,59.975,1489480203,"274151322000068","219011344069620",0.00,-8.50,0,295.46,298.77,0.0,0.0,0.000,733397.3,733397.3,30620,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480256,1730430.00
03/14/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1489480203,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,622511.9,622511.9,30238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480257,1730431.00
03/14/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1489480203,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,642331.7,642331.7,30090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480259,1730432.00
03/14/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1489480203,"201051344001203","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,630974.2,630974.2,30287,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480261,1730433.00
03/14/2017 04:30,2,0.000,ALERT,211.48,298.47,59.938,1489480203,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,869516.3,869516.3,29643,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480263,1730434.00
03/14/2017 04:30,2,0.000,ALERT,213.29,299.97,59.970,1489480203,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,627668.5,627668.5,30249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480265,1730435.00
03/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1489480203,"201051344001093","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,629711.9,629711.9,30110,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480266,1730436.00
03/14/2017 04:30,2,0.000,ALERT,212.83,300.27,59.938,1489480203,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,648629.9,648629.9,29597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480268,1730437.00
03/14/2017 04:30,2,0.000,ALERT,213.29,299.67,59.975,1489480203,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,638329.3,638329.3,29666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480270,1730438.00
03/14/2017 04:30,2,0.000,ALERT,213.06,300.57,59.922,1489480203,"201051344000569","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,650613.2,650613.2,29580,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480272,1730439.00
03/14/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1489480203,"201051344000983","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,641510.6,641510.6,29770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480274,1730440.00
03/14/2017 04:30,2,0.000,ALERT,213.06,300.27,59.965,1489480203,"201051344001158","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,627822.8,627822.8,30123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480276,1730441.00
03/14/2017 04:30,2,0.000,ALERT,213.51,300.87,59.928,1489480203,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,641448.4,641448.4,29647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489480278,1730442.00
03/14/2017 04:30,2,0.000,ALERT,211.93,297.26,59.981,1489480203,"274151322000087","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,840964.8,840964.8,30004,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489480280,1730443.00
03/14/2017 04:45,2,0.000,ALERT,213.74,301.17,60.002,1489481103,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,640627.0,640627.0,29689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481105,1730444.00
03/14/2017 04:45,2,0.000,ALERT,211.93,298.17,59.954,1489481103,"274151322000085","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,867256.4,867256.4,29702,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481107,1730445.00
03/14/2017 04:45,2,0.000,ALERT,213.74,300.87,59.954,1489481103,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,627179.7,627179.7,30226,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481109,1730446.00
03/14/2017 04:45,2,0.000,ALERT,213.29,301.17,59.933,1489481103,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,629774.9,629774.9,30188,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481111,1730447.00
03/14/2017 04:45,2,0.000,ALERT,212.38,299.07,59.959,1489481103,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,624268.1,624268.1,30091,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481112,1730448.00
03/14/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1489481103,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,897374.7,897374.7,29472,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481114,1730449.00
03/14/2017 04:45,2,0.000,ALERT,212.61,299.37,59.959,1489481103,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,634575.4,634575.4,30250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481116,1730450.00
03/14/2017 04:45,2,0.000,ALERT,212.38,299.67,59.959,1489481103,"201051344001230","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,628497.3,628497.3,29964,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481118,1730451.00
03/14/2017 04:45,2,0.000,ALERT,213.06,300.27,59.959,1489481103,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,618626.1,618626.1,30164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481120,1730452.00
03/14/2017 04:45,2,0.000,ALERT,212.16,299.37,59.928,1489481103,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,636518.4,636518.4,30051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481121,1730453.00
03/14/2017 04:45,2,0.000,ALERT,211.70,297.26,59.959,1489481103,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,733118.9,733118.9,30696,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481123,1730454.00
03/14/2017 04:45,2,0.000,ALERT,213.29,301.47,59.965,1489481103,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,647282.8,647282.8,30018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481125,1730455.00
03/14/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1489481103,"201051344000890","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,630379.5,630379.5,30175,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481127,1730456.00
03/14/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1489481103,"201051344000438","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,633323.9,633323.9,30139,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481129,1730457.00
03/14/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1489481103,"201051344000417","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,608070.0,608070.0,30441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481130,1730458.00
03/14/2017 04:45,2,0.000,ALERT,212.16,298.47,59.959,1489481103,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,888367.3,888367.3,29528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481132,1730459.00
03/14/2017 04:45,2,0.000,ALERT,212.38,297.87,59.959,1489481103,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,946525.0,946525.0,29634,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481134,1730460.00
03/14/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1489481103,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,628464.9,628464.9,30219,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481136,1730461.00
03/14/2017 04:45,2,0.000,ALERT,211.93,299.07,59.954,1489481103,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,937530.0,937530.0,29753,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481138,1730462.00
03/14/2017 04:45,2,0.000,ALERT,212.83,300.87,59.928,1489481103,"201051344000988","219011344069620",0.00,-9.00,0,295.46,302.07,0.0,0.0,0.000,582608.5,582608.5,30252,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481139,1730463.00
03/14/2017 04:45,2,0.000,ALERT,212.16,298.47,59.959,1489481103,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,632205.7,632205.7,30339,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481141,1730464.00
03/14/2017 04:45,2,0.000,ALERT,213.06,301.17,59.975,1489481103,"201051344000458","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,640579.9,640579.9,29844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481143,1730465.00
03/14/2017 04:45,2,0.000,ALERT,213.74,300.87,59.991,1489481103,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,640801.7,640801.7,29687,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481145,1730466.00
03/14/2017 04:45,2,0.000,ALERT,213.06,299.97,59.949,1489481103,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,633552.2,633552.2,30022,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481146,1730467.00
03/14/2017 04:45,2,0.000,ALERT,213.06,299.67,59.954,1489481103,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,630049.5,630049.5,30018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481148,1730468.00
03/14/2017 04:45,2,0.000,ALERT,212.83,299.67,59.928,1489481103,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,638009.5,638009.5,29859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481150,1730469.00
03/14/2017 04:45,2,0.000,ALERT,212.83,299.07,59.981,1489481103,"201051344000651","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,626551.3,626551.3,30221,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481152,1730470.00
03/14/2017 04:45,2,0.000,ALERT,211.70,297.87,59.965,1489481103,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481154,1730471.00
03/14/2017 04:45,2,0.000,ALERT,212.61,297.57,59.954,1489481103,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,733397.3,733397.3,30622,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481155,1730472.00
03/14/2017 04:45,2,0.000,ALERT,212.38,299.97,59.970,1489481103,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,622511.9,622511.9,30240,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481157,1730473.00
03/14/2017 04:45,2,0.000,ALERT,212.61,301.47,59.970,1489481103,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,642331.7,642331.7,30092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481159,1730474.00
03/14/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1489481103,"201051344001203","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,630974.2,630974.2,30289,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481161,1730475.00
03/14/2017 04:45,2,0.000,ALERT,211.93,298.77,59.959,1489481103,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,869516.3,869516.3,29645,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481163,1730476.00
03/14/2017 04:45,2,0.000,ALERT,213.29,300.27,59.928,1489481103,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,627668.5,627668.5,30251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481164,1730477.00
03/14/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1489481103,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,629711.9,629711.9,30112,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481166,1730478.00
03/14/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1489481103,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,648629.9,648629.9,29599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481168,1730479.00
03/14/2017 04:45,2,0.000,ALERT,213.29,300.27,59.991,1489481103,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,638329.3,638329.3,29668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481170,1730480.00
03/14/2017 04:45,2,0.000,ALERT,213.06,301.47,59.965,1489481103,"201051344000569","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,650613.2,650613.2,29582,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481172,1730481.00
03/14/2017 04:45,2,0.000,ALERT,213.06,301.17,59.922,1489481103,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,641510.6,641510.6,29772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481173,1730482.00
03/14/2017 04:45,2,0.000,ALERT,213.29,300.87,59.954,1489481103,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,627822.8,627822.8,30125,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481175,1730483.00
03/14/2017 04:45,2,0.000,ALERT,213.51,301.47,59.949,1489481103,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,641448.4,641448.4,29649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489481177,1730484.00
03/14/2017 04:45,2,0.000,ALERT,212.16,297.26,59.965,1489481103,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,840964.8,840964.8,30006,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489481179,1730485.00
03/14/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1489482004,"201051344000645","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,640627.0,640627.0,29691,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482006,1730486.00
03/14/2017 05:00,2,0.000,ALERT,210.80,297.87,59.991,1489482004,"274151322000085","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,867256.4,867256.4,29704,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482007,1730487.00
03/14/2017 05:00,2,0.000,ALERT,212.38,299.37,59.991,1489482004,"201051344000633","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,627179.7,627179.7,30228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482009,1730488.00
03/14/2017 05:00,2,0.000,ALERT,211.93,299.67,59.996,1489482004,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,629774.9,629774.9,30190,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482011,1730489.00
03/14/2017 05:00,2,0.000,ALERT,211.25,298.17,59.970,1489482004,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,624268.1,624268.1,30093,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482013,1730490.00
03/14/2017 05:00,2,0.000,ALERT,210.57,297.57,60.002,1489482004,"274151322000052","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,897374.7,897374.7,29474,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482015,1730491.00
03/14/2017 05:00,2,0.000,ALERT,211.48,298.47,59.996,1489482004,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,634575.4,634575.4,30252,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482016,1730492.00
03/14/2017 05:00,2,0.000,ALERT,211.25,298.47,59.996,1489482004,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,628497.3,628497.3,29966,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482018,1730493.00
03/14/2017 05:00,2,0.000,ALERT,211.93,299.07,60.007,1489482004,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,618626.1,618626.1,30166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482020,1730494.00
03/14/2017 05:00,2,0.000,ALERT,211.25,298.47,60.023,1489482004,"201051344000955","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,636518.4,636518.4,30053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482022,1730495.00
03/14/2017 05:00,2,0.000,ALERT,210.80,297.26,59.996,1489482004,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,733118.9,733118.9,30698,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482024,1730496.00
03/14/2017 05:00,2,0.000,ALERT,211.70,300.27,59.996,1489482004,"201051344000579","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,647282.8,647282.8,30020,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482025,1730497.00
03/14/2017 05:00,2,0.000,ALERT,211.25,299.07,59.991,1489482004,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,630379.5,630379.5,30177,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482027,1730498.00
03/14/2017 05:00,2,0.000,ALERT,211.48,298.47,59.991,1489482004,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,633323.9,633323.9,30141,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482029,1730499.00
03/14/2017 05:00,2,0.000,ALERT,211.70,298.17,60.002,1489482004,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,608070.0,608070.0,30443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482031,1730500.00
03/14/2017 05:00,2,0.000,ALERT,211.03,298.17,60.028,1489482004,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,888367.3,888367.3,29530,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482033,1730501.00
03/14/2017 05:00,2,0.000,ALERT,211.25,297.87,59.975,1489482004,"274151322000076","219011344069620",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,946525.0,946525.0,29636,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482034,1730502.00
03/14/2017 05:00,2,0.000,ALERT,211.70,300.57,59.991,1489482004,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,628464.9,628464.9,30221,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482036,1730503.00
03/14/2017 05:00,2,0.000,ALERT,210.57,299.07,59.975,1489482004,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,937530.0,937530.0,29755,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482038,1730504.00
03/14/2017 05:00,2,0.000,ALERT,211.48,299.67,59.991,1489482004,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,582608.5,582608.5,30254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482040,1730505.00
03/14/2017 05:00,2,0.000,ALERT,211.25,297.57,59.986,1489482004,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,632205.7,632205.7,30341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482042,1730506.00
03/14/2017 05:00,2,0.000,ALERT,211.70,299.67,59.986,1489482004,"201051344000458","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,640579.9,640579.9,29846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482044,1730507.00
03/14/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1489482004,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,640801.7,640801.7,29689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482045,1730508.00
03/14/2017 05:00,2,0.000,ALERT,211.70,298.77,59.981,1489482004,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,633552.2,633552.2,30024,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482047,1730509.00
