ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 05:00,2,0.000,ALERT,211.70,297.87,59.959,1489482004,"201051344000917","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,630049.5,630049.5,30020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482049,1730510.00
03/14/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1489482004,"201051344001145","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,638009.5,638009.5,29861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482051,1730511.00
03/14/2017 05:00,2,0.000,ALERT,211.70,297.87,59.981,1489482004,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,626551.3,626551.3,30223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482053,1730512.00
03/14/2017 05:00,2,0.000,ALERT,210.35,297.57,59.965,1489482004,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,850952.0,850952.0,29747,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482054,1730513.00
03/14/2017 05:00,2,0.000,ALERT,211.48,297.26,59.975,1489482004,"274151322000068","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,733397.3,733397.3,30624,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482056,1730514.00
03/14/2017 05:00,2,0.000,ALERT,211.03,298.17,60.012,1489482004,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,622511.9,622511.9,30242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482058,1730515.00
03/14/2017 05:00,2,0.000,ALERT,211.25,299.97,59.965,1489482004,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,642331.7,642331.7,30094,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482060,1730516.00
03/14/2017 05:00,2,0.000,ALERT,211.48,298.17,59.970,1489482004,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,630974.2,630974.2,30291,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482062,1730517.00
03/14/2017 05:00,2,0.000,ALERT,210.35,297.26,59.965,1489482004,"274151322000054","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,869516.3,869516.3,29647,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482063,1730518.00
03/14/2017 05:00,2,0.000,ALERT,211.93,299.07,60.018,1489482004,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,627668.5,627668.5,30253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482065,1730519.00
03/14/2017 05:00,2,0.000,ALERT,211.25,298.47,59.933,1489482004,"201051344001093","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,629711.9,629711.9,30114,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482067,1730520.00
03/14/2017 05:00,2,0.000,ALERT,211.48,299.37,59.965,1489482004,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,648629.9,648629.9,29601,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482069,1730521.00
03/14/2017 05:00,2,0.000,ALERT,211.70,298.47,59.928,1489482004,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,638329.3,638329.3,29670,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482071,1730522.00
03/14/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1489482004,"201051344000569","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,650613.2,650613.2,29584,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482072,1730523.00
03/14/2017 05:00,2,0.000,ALERT,211.48,299.37,59.954,1489482004,"201051344000983","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,641510.6,641510.6,29774,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482074,1730524.00
03/14/2017 05:00,2,0.000,ALERT,211.93,299.37,59.933,1489482004,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,627822.8,627822.8,30127,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482076,1730525.00
03/14/2017 05:00,2,0.000,ALERT,212.16,299.97,59.959,1489482004,"201051344000576","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,641448.4,641448.4,29651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482078,1730526.00
03/14/2017 05:00,2,0.000,ALERT,210.57,296.96,59.986,1489482004,"274151322000087","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,840964.8,840964.8,30008,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482079,1730527.00
03/14/2017 05:15,2,0.000,ALERT,211.70,299.07,60.034,1489482903,"201051344000645","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,640627.0,640627.0,29693,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482905,1730528.00
03/14/2017 05:15,2,0.000,ALERT,210.57,296.96,60.012,1489482903,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,867256.4,867256.4,29706,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482907,1730529.00
03/14/2017 05:15,2,0.000,ALERT,212.16,299.37,59.986,1489482903,"201051344000633","219011344069620",0.00,-9.00,0,295.76,302.98,0.0,0.0,0.000,627179.7,627179.7,30230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482909,1730530.00
03/14/2017 05:15,2,0.000,ALERT,211.70,299.37,60.007,1489482903,"201051344000469","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,629774.9,629774.9,30192,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482911,1730531.00
03/14/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1489482903,"201051344000646","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,624268.1,624268.1,30095,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482913,1730532.00
03/14/2017 05:15,2,0.000,ALERT,210.12,296.96,60.018,1489482903,"274151322000052","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,897374.7,897374.7,29476,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482914,1730533.00
03/14/2017 05:15,2,0.000,ALERT,211.25,298.77,60.018,1489482903,"201051344000585","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,634575.4,634575.4,30254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482916,1730534.00
03/14/2017 05:15,2,0.000,ALERT,211.25,298.77,60.018,1489482903,"201051344001230","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,628497.3,628497.3,29968,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482918,1730535.00
03/14/2017 05:15,2,0.000,ALERT,211.70,299.37,60.012,1489482903,"201051344000582","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,618626.1,618626.1,30168,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482920,1730536.00
03/14/2017 05:15,2,0.000,ALERT,210.80,298.47,60.012,1489482903,"201051344000955","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,636518.4,636518.4,30055,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482922,1730537.00
03/14/2017 05:15,2,0.000,ALERT,210.35,296.66,60.007,1489482903,"274151322000094","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,733118.9,733118.9,30700,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482924,1730538.00
03/14/2017 05:15,2,0.000,ALERT,211.48,299.97,59.981,1489482903,"201051344000579","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,647282.8,647282.8,30022,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482925,1730539.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.07,60.007,1489482903,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,630379.5,630379.5,30179,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482927,1730540.00
03/14/2017 05:15,2,0.000,ALERT,211.25,298.47,59.996,1489482903,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,633323.9,633323.9,30143,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482929,1730541.00
03/14/2017 05:15,2,0.000,ALERT,211.70,298.17,60.018,1489482903,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,608070.0,608070.0,30445,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482931,1730542.00
03/14/2017 05:15,2,0.000,ALERT,210.57,297.57,60.023,1489482903,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,888367.3,888367.3,29532,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482933,1730543.00
03/14/2017 05:15,2,0.000,ALERT,211.03,296.96,60.007,1489482903,"274151322000076","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,946525.0,946525.0,29638,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482934,1730544.00
03/14/2017 05:15,2,0.000,ALERT,211.48,299.97,60.007,1489482903,"201051344000868","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,628464.9,628464.9,30223,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482936,1730545.00
03/14/2017 05:15,2,0.000,ALERT,210.35,298.17,60.034,1489482903,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,937530.0,937530.0,29757,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482938,1730546.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.07,60.012,1489482903,"201051344000988","219011344069620",0.00,-8.50,0,294.86,302.68,0.0,0.0,0.000,582608.5,582608.5,30256,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482940,1730547.00
03/14/2017 05:15,2,0.000,ALERT,211.03,297.57,60.034,1489482903,"201051344001025","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,632205.7,632205.7,30343,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482942,1730548.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.07,60.018,1489482903,"201051344000458","219011344069620",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,640579.9,640579.9,29848,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482943,1730549.00
03/14/2017 05:15,2,0.000,ALERT,211.70,298.77,60.039,1489482903,"201051344000853","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,640801.7,640801.7,29691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482945,1730550.00
03/14/2017 05:15,2,0.000,ALERT,211.25,297.87,60.018,1489482903,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,633552.2,633552.2,30026,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482947,1730551.00
03/14/2017 05:15,2,0.000,ALERT,211.25,297.57,60.012,1489482903,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,630049.5,630049.5,30022,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482949,1730552.00
03/14/2017 05:15,2,0.000,ALERT,211.25,298.17,60.012,1489482903,"201051344001145","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,638009.5,638009.5,29863,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482950,1730553.00
03/14/2017 05:15,2,0.000,ALERT,211.03,297.26,60.007,1489482903,"201051344000651","219011344069620",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,626551.3,626551.3,30225,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482952,1730554.00
03/14/2017 05:15,2,0.000,ALERT,210.12,296.66,60.023,1489482903,"274151322000088","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,850952.0,850952.0,29749,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482954,1730555.00
03/14/2017 05:15,2,0.000,ALERT,211.03,296.36,60.007,1489482903,"274151322000068","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,733397.3,733397.3,30626,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482956,1730556.00
03/14/2017 05:15,2,0.000,ALERT,210.80,298.47,60.018,1489482903,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,622511.9,622511.9,30244,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482958,1730557.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.97,60.012,1489482903,"201051344000594","219011344069620",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,642331.7,642331.7,30096,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482959,1730558.00
03/14/2017 05:15,2,0.000,ALERT,211.25,298.17,60.002,1489482903,"201051344001203","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,630974.2,630974.2,30293,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482961,1730559.00
03/14/2017 05:15,2,0.000,ALERT,210.12,297.87,60.018,1489482903,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,869516.3,869516.3,29649,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482963,1730560.00
03/14/2017 05:15,2,0.000,ALERT,211.70,299.07,60.028,1489482903,"201051344000867","219011344069620",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,627668.5,627668.5,30255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482965,1730561.00
03/14/2017 05:15,2,0.000,ALERT,211.03,298.47,60.007,1489482903,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,629711.9,629711.9,30116,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482966,1730562.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.37,60.018,1489482903,"201051344000900","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,648629.9,648629.9,29603,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482968,1730563.00
03/14/2017 05:15,2,0.000,ALERT,211.48,298.47,60.007,1489482903,"201051344000648","219011344069620",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,638329.3,638329.3,29672,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489482970,1730564.00
03/14/2017 05:15,2,0.000,ALERT,211.48,299.67,60.039,1489482903,"201051344000569","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,650613.2,650613.2,29586,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482972,1730565.00
03/14/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1489482903,"201051344000983","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,641510.6,641510.6,29776,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482974,1730566.00
03/14/2017 05:15,2,0.000,ALERT,211.48,299.07,60.007,1489482903,"201051344001158","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,627822.8,627822.8,30129,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482976,1730567.00
03/14/2017 05:15,2,0.000,ALERT,211.70,299.67,60.044,1489482903,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,641448.4,641448.4,29653,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482978,1730568.00
03/14/2017 05:15,2,0.000,ALERT,210.12,295.76,60.007,1489482903,"274151322000087","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,840964.8,840964.8,30010,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489482979,1730569.00
03/14/2017 05:30,2,0.000,ALERT,211.93,298.47,59.959,1489483803,"201051344000645","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,640627.0,640627.0,29695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483805,1730570.00
03/14/2017 05:30,2,0.000,ALERT,210.35,296.36,59.965,1489483803,"274151322000085","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,867256.4,867256.4,29708,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483807,1730571.00
03/14/2017 05:30,2,0.000,ALERT,211.93,298.17,59.954,1489483803,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,627179.7,627179.7,30232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483809,1730572.00
03/14/2017 05:30,2,0.000,ALERT,211.48,298.47,59.933,1489483803,"201051344000469","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,629774.9,629774.9,30194,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483811,1730573.00
03/14/2017 05:30,2,0.000,ALERT,210.35,296.96,59.944,1489483803,"201051344000646","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,624268.1,624268.1,30097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483813,1730574.00
03/14/2017 05:30,2,0.000,ALERT,210.12,297.26,59.949,1489483803,"274151322000052","219011344069620",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,897374.7,897374.7,29478,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483815,1730575.00
03/14/2017 05:30,2,0.000,ALERT,210.80,297.57,59.970,1489483803,"201051344000585","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,634575.4,634575.4,30256,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483816,1730576.00
03/14/2017 05:30,2,0.000,ALERT,210.57,297.26,59.949,1489483803,"201051344001230","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,628497.3,628497.3,29970,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483818,1730577.00
03/14/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1489483803,"201051344000582","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,618626.1,618626.1,30170,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483820,1730578.00
03/14/2017 05:30,2,0.000,ALERT,210.35,297.26,59.938,1489483803,"201051344000955","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,636518.4,636518.4,30057,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483822,1730579.00
03/14/2017 05:30,2,0.000,ALERT,210.12,295.46,59.949,1489483803,"274151322000094","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,733118.9,733118.9,30702,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483823,1730580.00
03/14/2017 05:30,2,0.000,ALERT,211.48,298.77,59.949,1489483803,"201051344000579","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,647282.8,647282.8,30024,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483825,1730581.00
03/14/2017 05:30,2,0.000,ALERT,210.35,297.26,59.959,1489483803,"201051344000890","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,630379.5,630379.5,30181,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483827,1730582.00
03/14/2017 05:30,2,0.000,ALERT,210.57,296.66,59.949,1489483803,"201051344000438","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,633323.9,633323.9,30145,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483829,1730583.00
03/14/2017 05:30,2,0.000,ALERT,210.80,296.36,59.965,1489483803,"201051344000417","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,608070.0,608070.0,30447,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483831,1730584.00
03/14/2017 05:30,2,0.000,ALERT,210.12,296.96,59.917,1489483803,"274151322000083","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,888367.3,888367.3,29534,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483833,1730585.00
03/14/2017 05:30,2,0.000,ALERT,210.80,296.36,59.949,1489483803,"274151322000076","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,946525.0,946525.0,29640,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483835,1730586.00
03/14/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1489483803,"201051344000868","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,628464.9,628464.9,30225,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483837,1730587.00
03/14/2017 05:30,2,0.000,ALERT,210.12,297.26,59.959,1489483803,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,937530.0,937530.0,29759,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483839,1730588.00
03/14/2017 05:30,2,0.000,ALERT,211.25,298.17,59.944,1489483803,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,582608.5,582608.5,30258,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483840,1730589.00
03/14/2017 05:30,2,0.000,ALERT,210.35,296.06,60.012,1489483803,"201051344001025","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,632205.7,632205.7,30345,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483842,1730590.00
03/14/2017 05:30,2,0.000,ALERT,211.25,298.47,59.922,1489483803,"201051344000458","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,640579.9,640579.9,29850,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483844,1730591.00
03/14/2017 05:30,2,0.000,ALERT,211.93,298.47,59.949,1489483803,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,640801.7,640801.7,29693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483846,1730592.00
03/14/2017 05:30,2,0.000,ALERT,210.80,296.96,59.965,1489483803,"201051344000685","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,633552.2,633552.2,30028,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483848,1730593.00
03/14/2017 05:30,2,0.000,ALERT,210.80,296.36,59.954,1489483803,"201051344000917","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,630049.5,630049.5,30024,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483849,1730594.00
03/14/2017 05:30,2,0.000,ALERT,210.80,297.26,59.959,1489483803,"201051344001145","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,638009.5,638009.5,29865,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483851,1730595.00
03/14/2017 05:30,2,0.000,ALERT,210.57,296.06,59.959,1489483803,"201051344000651","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,626551.3,626551.3,30227,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483853,1730596.00
03/14/2017 05:30,2,0.000,ALERT,209.44,295.76,59.954,1489483803,"274151322000088","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,850952.0,850952.0,29751,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483855,1730597.00
03/14/2017 05:30,2,0.000,ALERT,210.80,295.46,59.981,1489483803,"274151322000068","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,733397.3,733397.3,30628,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483856,1730598.00
03/14/2017 05:30,2,0.000,ALERT,210.12,296.96,59.965,1489483803,"201051344001135","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,622511.9,622511.9,30246,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483858,1730599.00
03/14/2017 05:30,2,0.000,ALERT,210.80,298.77,59.928,1489483803,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,642331.7,642331.7,30098,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483860,1730600.00
03/14/2017 05:30,2,0.000,ALERT,210.57,296.66,59.970,1489483803,"201051344001203","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,630974.2,630974.2,30295,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483862,1730601.00
03/14/2017 05:30,2,0.000,ALERT,209.90,296.66,59.954,1489483803,"274151322000054","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,869516.3,869516.3,29651,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483864,1730602.00
03/14/2017 05:30,2,0.000,ALERT,211.70,298.17,59.954,1489483803,"201051344000867","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,627668.5,627668.5,30257,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483865,1730603.00
03/14/2017 05:30,2,0.000,ALERT,210.35,296.96,59.975,1489483803,"201051344001093","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,629711.9,629711.9,30118,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483867,1730604.00
03/14/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1489483803,"201051344000900","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,648629.9,648629.9,29605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483869,1730605.00
03/14/2017 05:30,2,0.000,ALERT,211.48,297.57,59.922,1489483803,"201051344000648","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,638329.3,638329.3,29674,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483871,1730606.00
03/14/2017 05:30,2,0.000,ALERT,211.25,298.77,59.965,1489483803,"201051344000569","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,650613.2,650613.2,29588,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483873,1730607.00
03/14/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1489483803,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,641510.6,641510.6,29778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483874,1730608.00
03/14/2017 05:30,2,0.000,ALERT,211.25,297.87,59.954,1489483803,"201051344001158","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,627822.8,627822.8,30131,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483876,1730609.00
03/14/2017 05:30,2,0.000,ALERT,211.70,298.77,59.954,1489483803,"201051344000576","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,641448.4,641448.4,29655,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489483878,1730610.00
03/14/2017 05:30,2,0.000,ALERT,209.90,294.56,59.954,1489483803,"274151322000087","219011344069620",0.00,-8.00,0,293.06,297.87,0.0,0.0,0.000,840964.8,840964.8,30012,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489483880,1730611.00
03/14/2017 05:45,2,0.000,ALERT,211.48,297.57,60.002,1489484704,"201051344000645","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,640627.0,640627.0,29697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484706,1730612.00
03/14/2017 05:45,2,0.000,ALERT,209.67,295.76,59.991,1489484704,"274151322000085","219011344069620",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,867256.4,867256.4,29710,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484708,1730613.00
03/14/2017 05:45,2,0.000,ALERT,211.70,297.57,59.996,1489484704,"201051344000633","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,627179.7,627179.7,30234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484709,1730614.00
03/14/2017 05:45,2,0.000,ALERT,211.03,297.57,60.002,1489484704,"201051344000469","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,629774.9,629774.9,30196,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484711,1730615.00
03/14/2017 05:45,2,0.000,ALERT,209.90,296.36,60.023,1489484704,"201051344000646","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,624268.1,624268.1,30099,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484713,1730616.00
03/14/2017 05:45,2,0.000,ALERT,209.44,295.76,59.959,1489484704,"274151322000052","219011344069620",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,897374.7,897374.7,29480,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484715,1730617.00
03/14/2017 05:45,2,0.000,ALERT,210.12,296.36,60.002,1489484704,"201051344000585","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,634575.4,634575.4,30258,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484717,1730618.00
03/14/2017 05:45,2,0.000,ALERT,209.90,296.96,59.981,1489484704,"201051344001230","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,628497.3,628497.3,29972,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484719,1730619.00
03/14/2017 05:45,2,0.000,ALERT,210.57,297.26,59.996,1489484704,"201051344000582","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,618626.1,618626.1,30172,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484720,1730620.00
03/14/2017 05:45,2,0.000,ALERT,209.67,296.36,60.039,1489484704,"201051344000955","219011344069620",0.00,-8.50,0,295.16,298.47,0.0,0.0,0.000,636518.4,636518.4,30059,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484722,1730621.00
03/14/2017 05:45,2,0.000,ALERT,209.67,295.16,60.018,1489484704,"274151322000094","219011344069620",0.00,-10.00,0,292.76,297.26,0.0,0.0,0.000,733118.9,733118.9,30704,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484724,1730622.00
03/14/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1489484704,"201051344000579","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,647282.8,647282.8,30026,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484726,1730623.00
03/14/2017 05:45,2,0.000,ALERT,209.90,296.96,59.996,1489484704,"201051344000890","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,630379.5,630379.5,30183,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484728,1730624.00
03/14/2017 05:45,2,0.000,ALERT,210.12,296.36,60.034,1489484704,"201051344000438","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,633323.9,633323.9,30147,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484729,1730625.00
03/14/2017 05:45,2,0.000,ALERT,210.35,296.36,60.007,1489484704,"201051344000417","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,608070.0,608070.0,30449,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484731,1730626.00
03/14/2017 05:45,2,0.000,ALERT,209.90,296.66,59.986,1489484704,"274151322000083","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,888367.3,888367.3,29536,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484733,1730627.00
03/14/2017 05:45,2,0.000,ALERT,210.35,296.06,59.991,1489484704,"274151322000076","219011344069620",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,946525.0,946525.0,29642,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484735,1730628.00
03/14/2017 05:45,2,0.000,ALERT,210.80,298.17,59.991,1489484704,"201051344000868","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,628464.9,628464.9,30227,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484736,1730629.00
03/14/2017 05:45,2,0.000,ALERT,209.67,296.66,59.996,1489484704,"274151322000095","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,937530.0,937530.0,29761,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484738,1730630.00
03/14/2017 05:45,2,0.000,ALERT,210.57,297.57,59.954,1489484704,"201051344000988","219011344069620",0.00,-8.00,0,293.66,299.67,0.0,0.0,0.000,582608.5,582608.5,30260,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484740,1730631.00
03/14/2017 05:45,2,0.000,ALERT,209.90,295.76,60.002,1489484704,"201051344001025","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,632205.7,632205.7,30347,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484742,1730632.00
03/14/2017 05:45,2,0.000,ALERT,210.80,297.57,60.002,1489484704,"201051344000458","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,640579.9,640579.9,29852,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484744,1730633.00
03/14/2017 05:45,2,0.000,ALERT,211.48,297.57,59.996,1489484704,"201051344000853","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,640801.7,640801.7,29695,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484745,1730634.00
03/14/2017 05:45,2,0.000,ALERT,210.35,296.36,60.039,1489484704,"201051344000685","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,633552.2,633552.2,30030,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484747,1730635.00
03/14/2017 05:45,2,0.000,ALERT,210.35,296.06,60.002,1489484704,"201051344000917","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,630049.5,630049.5,30026,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484749,1730636.00
03/14/2017 05:45,2,0.000,ALERT,210.35,296.66,59.996,1489484704,"201051344001145","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,638009.5,638009.5,29867,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484751,1730637.00
03/14/2017 05:45,2,0.000,ALERT,209.90,295.16,59.996,1489484704,"201051344000651","219011344069620",0.00,-10.00,0,294.56,297.87,0.0,0.0,0.000,626551.3,626551.3,30229,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484753,1730638.00
03/14/2017 05:45,2,0.000,ALERT,208.99,294.86,59.996,1489484704,"274151322000088","219011344069620",0.00,-7.00,0,292.76,297.26,0.0,0.0,0.000,850952.0,850952.0,29753,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484755,1730639.00
03/14/2017 05:45,2,0.000,ALERT,210.12,294.56,60.002,1489484704,"274151322000068","219011344069620",0.00,-8.00,0,292.76,296.66,0.0,0.0,0.000,733397.3,733397.3,30630,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484757,1730640.00
03/14/2017 05:45,2,0.000,ALERT,209.44,296.06,60.007,1489484704,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,622511.9,622511.9,30248,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484758,1730641.00
03/14/2017 05:45,2,0.000,ALERT,210.35,297.57,59.996,1489484704,"201051344000594","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,642331.7,642331.7,30100,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484760,1730642.00
03/14/2017 05:45,2,0.000,ALERT,209.90,295.76,60.007,1489484704,"201051344001203","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,630974.2,630974.2,30297,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484762,1730643.00
03/14/2017 05:45,2,0.000,ALERT,209.44,295.46,60.007,1489484704,"274151322000054","219011344069620",0.00,-8.00,0,293.06,297.87,0.0,0.0,0.000,869516.3,869516.3,29653,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484764,1730644.00
03/14/2017 05:45,2,0.000,ALERT,211.03,296.96,59.996,1489484704,"201051344000867","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,627668.5,627668.5,30259,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484765,1730645.00
03/14/2017 05:45,2,0.000,ALERT,209.90,296.06,60.039,1489484704,"201051344001093","219011344069620",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,629711.9,629711.9,30120,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484767,1730646.00
03/14/2017 05:45,2,0.000,ALERT,210.57,297.57,60.007,1489484704,"201051344000900","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,648629.9,648629.9,29607,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484769,1730647.00
03/14/2017 05:45,2,0.000,ALERT,210.80,296.96,60.002,1489484704,"201051344000648","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,638329.3,638329.3,29676,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484771,1730648.00
03/14/2017 05:45,2,0.000,ALERT,210.80,298.17,60.002,1489484704,"201051344000569","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,650613.2,650613.2,29590,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484773,1730649.00
03/14/2017 05:45,2,0.000,ALERT,210.80,297.57,59.986,1489484704,"201051344000983","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,641510.6,641510.6,29780,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489484774,1730650.00
03/14/2017 05:45,2,0.000,ALERT,211.03,297.57,60.002,1489484704,"201051344001158","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,627822.8,627822.8,30133,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484776,1730651.00
03/14/2017 05:45,2,0.000,ALERT,211.48,298.47,59.986,1489484704,"201051344000576","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,641448.4,641448.4,29657,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484778,1730652.00
03/14/2017 05:45,2,0.000,ALERT,209.90,294.56,59.991,1489484704,"274151322000087","219011344069620",0.00,-8.00,0,292.16,296.66,0.0,0.0,0.000,840964.8,840964.8,30014,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489484780,1730653.00
