ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 06:00,2,0.000,ALERT,211.48,297.26,60.044,1489485603,"201051344000645","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,640627.0,640627.0,29699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485605,1730654.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.66,60.039,1489485603,"274151322000085","219011344069620",0.00,-8.00,0,292.76,299.07,0.0,0.0,0.000,867256.4,867256.4,29712,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485606,1730655.00
03/14/2017 06:00,2,0.000,ALERT,211.70,297.26,60.055,1489485603,"201051344000633","219011344069620",0.00,-9.00,0,293.66,300.27,0.0,0.0,0.000,627179.7,627179.7,30236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485608,1730656.00
03/14/2017 06:00,2,0.000,ALERT,211.25,297.26,60.049,1489485603,"201051344000469","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,629774.9,629774.9,30198,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485610,1730657.00
03/14/2017 06:00,2,0.000,ALERT,210.12,295.76,60.044,1489485603,"201051344000646","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,624268.1,624268.1,30101,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485612,1730658.00
03/14/2017 06:00,2,0.000,ALERT,210.35,297.57,60.039,1489485603,"274151322000052","219011344069620",0.00,-8.50,0,292.46,299.37,0.0,0.0,0.000,897374.7,897374.7,29482,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485614,1730659.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.36,60.044,1489485603,"201051344000585","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,634575.4,634575.4,30260,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485616,1730660.00
03/14/2017 06:00,2,0.000,ALERT,210.35,296.36,60.039,1489485603,"201051344001230","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,628497.3,628497.3,29974,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485618,1730661.00
03/14/2017 06:00,2,0.000,ALERT,211.03,296.96,60.034,1489485603,"201051344000582","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,618626.1,618626.1,30174,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485619,1730662.00
03/14/2017 06:00,2,0.000,ALERT,210.12,296.06,60.049,1489485603,"201051344000955","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,636518.4,636518.4,30061,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485621,1730663.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.06,60.044,1489485603,"274151322000094","219011344069620",0.00,-10.00,0,292.16,298.17,0.0,0.0,0.000,733118.9,733118.9,30706,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485623,1730664.00
03/14/2017 06:00,2,0.000,ALERT,211.03,298.47,60.049,1489485603,"201051344000579","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,647282.8,647282.8,30028,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485625,1730665.00
03/14/2017 06:00,2,0.000,ALERT,210.12,296.06,60.049,1489485603,"201051344000890","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,630379.5,630379.5,30185,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485627,1730666.00
03/14/2017 06:00,2,0.000,ALERT,210.35,295.76,60.049,1489485603,"201051344000438","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,633323.9,633323.9,30149,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485628,1730667.00
03/14/2017 06:00,2,0.000,ALERT,210.57,295.46,60.044,1489485603,"201051344000417","219011344069620",0.00,-8.50,0,294.26,297.57,0.0,0.0,0.000,608070.0,608070.0,30451,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485630,1730668.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.96,60.044,1489485603,"274151322000083","219011344069620",0.00,-8.50,0,293.36,299.37,0.0,0.0,0.000,888367.3,888367.3,29538,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485632,1730669.00
03/14/2017 06:00,2,0.000,ALERT,211.25,296.36,60.049,1489485603,"274151322000076","219011344069620",0.00,-8.50,0,292.46,299.37,0.0,0.0,0.000,946525.0,946525.0,29644,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485634,1730670.00
03/14/2017 06:00,2,0.000,ALERT,211.03,298.47,60.049,1489485603,"201051344000868","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,628464.9,628464.9,30229,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485636,1730671.00
03/14/2017 06:00,2,0.000,ALERT,210.57,297.57,60.034,1489485603,"274151322000095","219011344069620",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,937530.0,937530.0,29763,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485637,1730672.00
03/14/2017 06:00,2,0.000,ALERT,211.03,297.26,60.049,1489485603,"201051344000988","219011344069620",0.00,-8.00,0,293.06,300.27,0.0,0.0,0.000,582608.5,582608.5,30262,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485639,1730673.00
03/14/2017 06:00,2,0.000,ALERT,210.12,295.16,60.044,1489485603,"201051344001025","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,632205.7,632205.7,30349,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485641,1730674.00
03/14/2017 06:00,2,0.000,ALERT,211.03,297.57,60.044,1489485603,"201051344000458","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,640579.9,640579.9,29854,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485643,1730675.00
03/14/2017 06:00,2,0.000,ALERT,211.70,297.57,60.039,1489485603,"201051344000853","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,640801.7,640801.7,29697,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485645,1730676.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.06,60.044,1489485603,"201051344000685","219011344069620",0.00,-8.50,0,294.26,297.87,0.0,0.0,0.000,633552.2,633552.2,30032,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485646,1730677.00
03/14/2017 06:00,2,0.000,ALERT,210.57,295.76,60.034,1489485603,"201051344000917","219011344069620",0.00,-6.50,0,293.36,297.57,0.0,0.0,0.000,630049.5,630049.5,30028,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485648,1730678.00
03/14/2017 06:00,2,0.000,ALERT,210.57,296.36,60.039,1489485603,"201051344001145","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,638009.5,638009.5,29869,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485650,1730679.00
03/14/2017 06:00,2,0.000,ALERT,210.35,295.46,60.087,1489485603,"201051344000651","219011344069620",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,626551.3,626551.3,30231,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485652,1730680.00
03/14/2017 06:00,2,0.000,ALERT,210.12,296.66,60.023,1489485603,"274151322000088","219011344069620",0.00,-6.50,0,292.46,298.47,0.0,0.0,0.000,850952.0,850952.0,29755,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485654,1730681.00
03/14/2017 06:00,2,0.000,ALERT,211.25,295.76,60.034,1489485603,"274151322000068","219011344069620",0.00,-7.00,0,292.16,297.87,0.0,0.0,0.000,733397.3,733397.3,30632,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485656,1730682.00
03/14/2017 06:00,2,0.000,ALERT,209.90,295.76,60.034,1489485603,"201051344001135","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,622511.9,622511.9,30250,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485657,1730683.00
03/14/2017 06:00,2,0.000,ALERT,210.57,297.87,60.034,1489485603,"201051344000594","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,642331.7,642331.7,30102,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485659,1730684.00
03/14/2017 06:00,2,0.000,ALERT,210.35,295.76,60.034,1489485603,"201051344001203","219011344069620",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,630974.2,630974.2,30299,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485661,1730685.00
03/14/2017 06:00,2,0.000,ALERT,210.12,296.36,60.023,1489485603,"274151322000054","219011344069620",0.00,-7.00,0,292.76,299.07,0.0,0.0,0.000,869516.3,869516.3,29655,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485663,1730686.00
03/14/2017 06:00,2,0.000,ALERT,211.48,296.96,60.049,1489485603,"201051344000867","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,627668.5,627668.5,30261,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485664,1730687.00
03/14/2017 06:00,2,0.000,ALERT,210.35,296.06,60.034,1489485603,"201051344001093","219011344069620",0.00,-6.50,0,294.26,297.87,0.0,0.0,0.000,629711.9,629711.9,30122,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485666,1730688.00
03/14/2017 06:00,2,0.000,ALERT,210.80,297.57,60.034,1489485603,"201051344000900","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,648629.9,648629.9,29609,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485668,1730689.00
03/14/2017 06:00,2,0.000,ALERT,211.25,296.66,60.034,1489485603,"201051344000648","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,638329.3,638329.3,29678,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489485670,1730690.00
03/14/2017 06:00,2,0.000,ALERT,211.25,297.87,60.034,1489485603,"201051344000569","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,650613.2,650613.2,29592,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485672,1730691.00
03/14/2017 06:00,2,0.000,ALERT,211.03,297.57,60.034,1489485603,"201051344000983","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,641510.6,641510.6,29782,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485674,1730692.00
03/14/2017 06:00,2,0.000,ALERT,211.25,297.26,60.023,1489485603,"201051344001158","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,627822.8,627822.8,30135,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485676,1730693.00
03/14/2017 06:00,2,0.000,ALERT,211.48,298.17,60.028,1489485603,"201051344000576","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,641448.4,641448.4,29659,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485678,1730694.00
03/14/2017 06:00,2,0.000,ALERT,210.35,295.16,60.023,1489485603,"274151322000087","219011344069620",0.00,-7.00,0,291.85,298.17,0.0,0.0,0.000,840964.8,840964.8,30016,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489485679,1730695.00
03/14/2017 06:15,2,0.000,ALERT,211.70,298.17,60.039,1489486503,"201051344000645","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,640627.0,640627.0,29701,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486505,1730696.00
03/14/2017 06:15,2,0.000,ALERT,210.57,296.96,60.007,1489486503,"274151322000085","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,867256.4,867256.4,29714,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486507,1730697.00
03/14/2017 06:15,2,0.000,ALERT,212.16,298.17,60.007,1489486503,"201051344000633","219011344069620",0.00,-8.50,0,293.36,299.07,0.0,0.0,0.000,627179.7,627179.7,30238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486509,1730698.00
03/14/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1489486503,"201051344000469","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,629774.9,629774.9,30200,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486510,1730699.00
03/14/2017 06:15,2,0.000,ALERT,211.03,296.96,60.002,1489486503,"201051344000646","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,624268.1,624268.1,30103,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486512,1730700.00
03/14/2017 06:15,2,0.000,ALERT,210.12,297.26,60.012,1489486503,"274151322000052","219011344069620",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,897374.7,897374.7,29484,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486514,1730701.00
03/14/2017 06:15,2,0.000,ALERT,211.25,297.26,60.002,1489486503,"201051344000585","219011344069620",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,634575.4,634575.4,30262,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486516,1730702.00
03/14/2017 06:15,2,0.000,ALERT,211.03,297.26,59.996,1489486503,"201051344001230","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,628497.3,628497.3,29976,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486518,1730703.00
03/14/2017 06:15,2,0.000,ALERT,211.70,297.87,60.012,1489486503,"201051344000582","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,618626.1,618626.1,30176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486520,1730704.00
03/14/2017 06:15,2,0.000,ALERT,210.80,297.26,59.991,1489486503,"201051344000955","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,636518.4,636518.4,30063,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486521,1730705.00
03/14/2017 06:15,2,0.000,ALERT,210.80,296.06,60.034,1489486503,"274151322000094","219011344069620",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,733118.9,733118.9,30708,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486523,1730706.00
03/14/2017 06:15,2,0.000,ALERT,211.48,298.77,59.991,1489486503,"201051344000579","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,647282.8,647282.8,30030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486525,1730707.00
03/14/2017 06:15,2,0.000,ALERT,210.80,297.57,59.991,1489486503,"201051344000890","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,630379.5,630379.5,30187,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486527,1730708.00
03/14/2017 06:15,2,0.000,ALERT,211.48,297.26,59.996,1489486503,"201051344000438","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,633323.9,633323.9,30151,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486529,1730709.00
03/14/2017 06:15,2,0.000,ALERT,211.70,296.96,60.034,1489486503,"201051344000417","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,608070.0,608070.0,30453,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486530,1730710.00
03/14/2017 06:15,2,0.000,ALERT,210.57,297.26,60.002,1489486503,"274151322000083","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,888367.3,888367.3,29540,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486532,1730711.00
03/14/2017 06:15,2,0.000,ALERT,211.25,296.66,59.986,1489486503,"274151322000076","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,946525.0,946525.0,29646,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486534,1730712.00
03/14/2017 06:15,2,0.000,ALERT,211.25,298.77,59.991,1489486503,"201051344000868","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,628464.9,628464.9,30231,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486536,1730713.00
03/14/2017 06:15,2,0.000,ALERT,210.57,297.87,60.023,1489486503,"274151322000095","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,937530.0,937530.0,29765,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486538,1730714.00
03/14/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1489486503,"201051344000988","219011344069620",0.00,-8.00,0,292.76,299.07,0.0,0.0,0.000,582608.5,582608.5,30264,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486540,1730715.00
03/14/2017 06:15,2,0.000,ALERT,211.03,296.36,59.986,1489486503,"201051344001025","219011344069620",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,632205.7,632205.7,30351,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486541,1730716.00
03/14/2017 06:15,2,0.000,ALERT,211.48,298.47,59.944,1489486503,"201051344000458","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,640579.9,640579.9,29856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486543,1730717.00
03/14/2017 06:15,2,0.000,ALERT,211.93,298.17,59.991,1489486503,"201051344000853","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,640801.7,640801.7,29699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486545,1730718.00
03/14/2017 06:15,2,0.000,ALERT,211.48,296.96,59.986,1489486503,"201051344000685","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,633552.2,633552.2,30034,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486547,1730719.00
03/14/2017 06:15,2,0.000,ALERT,211.48,296.66,59.944,1489486503,"201051344000917","219011344069620",0.00,-6.50,0,292.76,298.17,0.0,0.0,0.000,630049.5,630049.5,30030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486549,1730720.00
03/14/2017 06:15,2,0.000,ALERT,211.48,296.96,59.981,1489486503,"201051344001145","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,638009.5,638009.5,29871,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486550,1730721.00
03/14/2017 06:15,2,0.000,ALERT,211.25,296.36,59.991,1489486503,"201051344000651","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,626551.3,626551.3,30233,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486552,1730722.00
03/14/2017 06:15,2,0.000,ALERT,210.35,296.66,59.991,1489486503,"274151322000088","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,850952.0,850952.0,29757,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486554,1730723.00
03/14/2017 06:15,2,0.000,ALERT,211.25,296.06,59.975,1489486503,"274151322000068","219011344069620",0.00,-7.00,0,293.36,297.57,0.0,0.0,0.000,733397.3,733397.3,30634,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486556,1730724.00
03/14/2017 06:15,2,0.000,ALERT,210.80,296.66,59.991,1489486503,"201051344001135","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,622511.9,622511.9,30252,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486558,1730725.00
03/14/2017 06:15,2,0.000,ALERT,211.03,299.07,59.996,1489486503,"201051344000594","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,642331.7,642331.7,30104,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486559,1730726.00
03/14/2017 06:15,2,0.000,ALERT,211.25,296.66,59.986,1489486503,"201051344001203","219011344069620",0.00,-8.50,0,293.96,300.27,0.0,0.0,0.000,630974.2,630974.2,30301,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489486561,1730727.00
03/14/2017 06:15,2,0.000,ALERT,210.57,297.26,59.991,1489486503,"274151322000054","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,869516.3,869516.3,29657,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486563,1730728.00
03/14/2017 06:15,2,0.000,ALERT,211.70,297.87,59.975,1489486503,"201051344000867","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,627668.5,627668.5,30263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486565,1730729.00
03/14/2017 06:15,2,0.000,ALERT,210.80,296.66,59.996,1489486503,"201051344001093","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,629711.9,629711.9,30124,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486566,1730730.00
03/14/2017 06:15,2,0.000,ALERT,211.25,298.17,60.002,1489486503,"201051344000900","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,648629.9,648629.9,29611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486568,1730731.00
03/14/2017 06:15,2,0.000,ALERT,211.48,297.26,59.996,1489486503,"201051344000648","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,638329.3,638329.3,29680,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486570,1730732.00
03/14/2017 06:15,2,0.000,ALERT,211.48,299.07,60.007,1489486503,"201051344000569","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,650613.2,650613.2,29594,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486572,1730733.00
03/14/2017 06:15,2,0.000,ALERT,211.25,298.77,60.002,1489486503,"201051344000983","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,641510.6,641510.6,29784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486574,1730734.00
03/14/2017 06:15,2,0.000,ALERT,211.48,298.47,60.034,1489486503,"201051344001158","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,627822.8,627822.8,30137,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486575,1730735.00
03/14/2017 06:15,2,0.000,ALERT,211.70,299.07,59.996,1489486503,"201051344000576","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,641448.4,641448.4,29661,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486577,1730736.00
03/14/2017 06:15,2,0.000,ALERT,210.57,295.76,59.991,1489486503,"274151322000087","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,840964.8,840964.8,30018,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489486579,1730737.00
03/14/2017 06:30,2,0.000,ALERT,212.16,298.47,59.986,1489487404,"201051344000645","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,640627.0,640627.0,29703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487406,1730738.00
03/14/2017 06:30,2,0.000,ALERT,211.03,297.57,59.986,1489487404,"274151322000085","219011344069620",0.00,-8.00,0,294.56,302.68,0.0,0.0,0.000,867256.4,867256.4,29716,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487408,1730739.00
03/14/2017 06:30,2,0.000,ALERT,212.16,298.17,60.023,1489487404,"201051344000633","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,627179.7,627179.7,30240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487409,1730740.00
03/14/2017 06:30,2,0.000,ALERT,211.70,298.47,59.986,1489487404,"201051344000469","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,629774.9,629774.9,30202,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487411,1730741.00
03/14/2017 06:30,2,0.000,ALERT,211.25,298.17,60.023,1489487404,"201051344000646","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,624268.1,624268.1,30105,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487413,1730742.00
03/14/2017 06:30,2,0.000,ALERT,210.80,297.26,60.023,1489487404,"274151322000052","219011344069620",0.00,-8.50,0,294.26,302.68,0.0,0.0,0.000,897374.7,897374.7,29486,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487415,1730743.00
03/14/2017 06:30,2,0.000,ALERT,211.70,298.17,59.949,1489487404,"201051344000585","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,634575.4,634575.4,30264,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487417,1730744.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.981,1489487404,"201051344001230","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,628497.3,628497.3,29978,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487418,1730745.00
03/14/2017 06:30,2,0.000,ALERT,212.16,299.07,59.991,1489487404,"201051344000582","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,618626.1,618626.1,30178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487420,1730746.00
03/14/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1489487404,"201051344000955","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,636518.4,636518.4,30065,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487422,1730747.00
03/14/2017 06:30,2,0.000,ALERT,210.80,296.66,59.981,1489487404,"274151322000094","219011344069620",0.00,-9.00,0,293.66,301.77,0.0,0.0,0.000,733118.9,733118.9,30710,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487424,1730748.00
03/14/2017 06:30,2,0.000,ALERT,211.48,299.07,59.991,1489487404,"201051344000579","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,647282.8,647282.8,30032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487426,1730749.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.991,1489487404,"201051344000890","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,630379.5,630379.5,30189,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487427,1730750.00
03/14/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1489487404,"201051344000438","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,633323.9,633323.9,30153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487429,1730751.00
03/14/2017 06:30,2,0.000,ALERT,211.70,297.57,59.970,1489487404,"201051344000417","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,608070.0,608070.0,30455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487431,1730752.00
03/14/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1489487404,"274151322000083","219011344069620",0.00,-8.50,0,294.86,302.98,0.0,0.0,0.000,888367.3,888367.3,29542,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487433,1730753.00
03/14/2017 06:30,2,0.000,ALERT,211.70,297.57,59.986,1489487404,"274151322000076","219011344069620",0.00,-8.50,0,294.26,302.98,0.0,0.0,0.000,946525.0,946525.0,29648,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487435,1730754.00
03/14/2017 06:30,2,0.000,ALERT,211.48,299.07,60.023,1489487404,"201051344000868","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,628464.9,628464.9,30233,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487436,1730755.00
03/14/2017 06:30,2,0.000,ALERT,210.80,298.47,59.959,1489487404,"274151322000095","219011344069620",0.00,-9.00,0,295.46,303.58,0.0,0.0,0.000,937530.0,937530.0,29767,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487438,1730756.00
03/14/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1489487404,"201051344000988","219011344069620",0.00,-8.00,0,293.36,299.67,0.0,0.0,0.000,582608.5,582608.5,30266,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487440,1730757.00
03/14/2017 06:30,2,0.000,ALERT,211.25,297.26,59.975,1489487404,"201051344001025","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,632205.7,632205.7,30353,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487442,1730758.00
03/14/2017 06:30,2,0.000,ALERT,211.25,298.17,59.981,1489487404,"201051344000458","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,640579.9,640579.9,29858,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487444,1730759.00
03/14/2017 06:30,2,0.000,ALERT,211.93,298.17,59.981,1489487404,"201051344000853","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,640801.7,640801.7,29701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487445,1730760.00
03/14/2017 06:30,2,0.000,ALERT,211.93,297.87,59.975,1489487404,"201051344000685","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,633552.2,633552.2,30036,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487447,1730761.00
03/14/2017 06:30,2,0.000,ALERT,211.93,297.57,59.975,1489487404,"201051344000917","219011344069620",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,630049.5,630049.5,30032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487449,1730762.00
03/14/2017 06:30,2,0.000,ALERT,211.70,298.17,59.981,1489487404,"201051344001145","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,638009.5,638009.5,29873,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487451,1730763.00
03/14/2017 06:30,2,0.000,ALERT,211.48,297.26,59.981,1489487404,"201051344000651","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,626551.3,626551.3,30235,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487453,1730764.00
03/14/2017 06:30,2,0.000,ALERT,210.57,297.57,59.975,1489487404,"274151322000088","219011344069620",0.00,-7.00,0,293.96,301.77,0.0,0.0,0.000,850952.0,850952.0,29759,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487454,1730765.00
03/14/2017 06:30,2,0.000,ALERT,211.70,296.66,59.991,1489487404,"274151322000068","219011344069620",0.00,-7.00,0,293.96,301.47,0.0,0.0,0.000,733397.3,733397.3,30636,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487456,1730766.00
03/14/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1489487404,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,622511.9,622511.9,30254,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487458,1730767.00
03/14/2017 06:30,2,0.000,ALERT,211.03,298.77,59.986,1489487404,"201051344000594","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,642331.7,642331.7,30106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487460,1730768.00
03/14/2017 06:30,2,0.000,ALERT,211.48,297.26,59.986,1489487404,"201051344001203","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,630974.2,630974.2,30303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487462,1730769.00
03/14/2017 06:30,2,0.000,ALERT,210.80,297.26,59.986,1489487404,"274151322000054","219011344069620",0.00,-7.00,0,294.56,302.68,0.0,0.0,0.000,869516.3,869516.3,29659,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487463,1730770.00
03/14/2017 06:30,2,0.000,ALERT,211.70,297.87,59.986,1489487404,"201051344000867","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,627668.5,627668.5,30265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487465,1730771.00
03/14/2017 06:30,2,0.000,ALERT,211.25,297.57,59.981,1489487404,"201051344001093","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,629711.9,629711.9,30126,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487467,1730772.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.986,1489487404,"201051344000900","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,648629.9,648629.9,29613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487469,1730773.00
03/14/2017 06:30,2,0.000,ALERT,211.70,297.87,59.986,1489487404,"201051344000648","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,638329.3,638329.3,29682,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487470,1730774.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.77,59.986,1489487404,"201051344000569","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,650613.2,650613.2,29596,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489487472,1730775.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1489487404,"201051344000983","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,641510.6,641510.6,29786,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487474,1730776.00
03/14/2017 06:30,2,0.000,ALERT,211.48,298.17,59.986,1489487404,"201051344001158","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,627822.8,627822.8,30139,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487476,1730777.00
03/14/2017 06:30,2,0.000,ALERT,211.93,298.77,59.944,1489487404,"201051344000576","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,641448.4,641448.4,29663,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487478,1730778.00
03/14/2017 06:30,2,0.000,ALERT,211.03,296.96,59.981,1489487404,"274151322000087","219011344069620",0.00,-7.00,0,293.36,301.47,0.0,0.0,0.000,840964.8,840964.8,30020,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489487480,1730779.00
03/14/2017 06:45,2,0.000,ALERT,211.25,297.57,59.954,1489488303,"201051344000645","219011344069620",0.00,-8.00,0,284.34,300.27,0.0,0.0,0.000,640627.0,640627.0,29705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488305,1730780.00
03/14/2017 06:45,2,0.000,ALERT,210.35,297.26,59.975,1489488303,"274151322000085","219011344069620",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,867256.4,867256.4,29718,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488307,1730781.00
03/14/2017 06:45,2,0.000,ALERT,211.48,297.57,59.986,1489488303,"201051344000633","219011344069620",0.00,-9.00,0,283.14,299.97,0.0,0.0,0.000,627179.7,627179.7,30242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488309,1730782.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.57,59.965,1489488303,"201051344000469","219011344069620",0.00,-9.00,0,283.44,299.97,0.0,0.0,0.000,629774.9,629774.9,30204,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488311,1730783.00
03/14/2017 06:45,2,0.000,ALERT,210.80,296.96,59.991,1489488303,"201051344000646","219011344069620",0.00,-8.50,0,283.44,299.37,0.0,0.0,0.000,624268.1,624268.1,30107,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488313,1730784.00
03/14/2017 06:45,2,0.000,ALERT,210.12,296.96,59.965,1489488303,"274151322000052","219011344069620",0.00,-9.00,0,284.04,299.97,0.0,0.0,0.000,897374.7,897374.7,29488,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488315,1730785.00
03/14/2017 06:45,2,0.000,ALERT,211.03,297.26,59.981,1489488303,"201051344000585","219011344069620",0.00,-8.00,0,283.44,299.37,0.0,0.0,0.000,634575.4,634575.4,30266,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488316,1730786.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.57,59.986,1489488303,"201051344001230","219011344069620",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,628497.3,628497.3,29980,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488318,1730787.00
03/14/2017 06:45,2,0.000,ALERT,211.48,297.87,59.970,1489488303,"201051344000582","219011344069620",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,618626.1,618626.1,30180,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488320,1730788.00
03/14/2017 06:45,2,0.000,ALERT,210.57,296.96,59.975,1489488303,"201051344000955","219011344069620",0.00,-8.50,0,284.04,299.67,0.0,0.0,0.000,636518.4,636518.4,30067,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488322,1730789.00
03/14/2017 06:45,2,0.000,ALERT,210.35,296.36,59.970,1489488303,"274151322000094","219011344069620",0.00,-9.00,0,284.04,299.37,0.0,0.0,0.000,733118.9,733118.9,30712,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488324,1730790.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.87,59.996,1489488303,"201051344000579","219011344069620",0.00,-8.00,0,285.24,300.87,0.0,0.0,0.000,647282.8,647282.8,30034,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488325,1730791.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.26,60.012,1489488303,"201051344000890","219011344069620",0.00,-8.00,0,284.64,300.57,0.0,0.0,0.000,630379.5,630379.5,30191,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488327,1730792.00
03/14/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1489488303,"201051344000438","219011344069620",0.00,-9.00,0,284.34,299.97,0.0,0.0,0.000,633323.9,633323.9,30155,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488329,1730793.00
03/14/2017 06:45,2,0.000,ALERT,211.25,296.66,59.954,1489488303,"201051344000417","219011344069620",0.00,-8.50,0,283.44,299.07,0.0,0.0,0.000,608070.0,608070.0,30457,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488331,1730794.00
03/14/2017 06:45,2,0.000,ALERT,210.57,297.26,59.970,1489488303,"274151322000083","219011344069620",0.00,-8.50,0,284.64,300.27,0.0,0.0,0.000,888367.3,888367.3,29544,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488333,1730795.00
03/14/2017 06:45,2,0.000,ALERT,211.03,296.96,59.965,1489488303,"274151322000076","219011344069620",0.00,-8.50,0,284.34,300.27,0.0,0.0,0.000,946525.0,946525.0,29650,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488335,1730796.00
03/14/2017 06:45,2,0.000,ALERT,210.57,298.17,59.975,1489488303,"201051344000868","219011344069620",0.00,-8.00,0,285.24,300.57,0.0,0.0,0.000,628464.9,628464.9,30235,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488336,1730797.00
