ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 06:45,2,0.000,ALERT,210.35,297.87,59.975,1489488303,"274151322000095","219011344069620",0.00,-10.00,0,285.54,301.17,0.0,0.0,0.000,937530.0,937530.0,29769,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488338,1730798.00
03/14/2017 06:45,2,0.000,ALERT,210.57,297.57,59.975,1489488303,"201051344000988","219011344069620",0.00,-8.00,0,282.24,299.97,0.0,0.0,0.000,582608.5,582608.5,30268,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488340,1730799.00
03/14/2017 06:45,2,0.000,ALERT,210.80,296.36,59.981,1489488303,"201051344001025","219011344069620",0.00,-9.00,0,283.44,299.97,0.0,0.0,0.000,632205.7,632205.7,30355,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488342,1730800.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1489488303,"201051344000458","219011344069620",0.00,-6.50,0,284.64,300.87,0.0,0.0,0.000,640579.9,640579.9,29860,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488344,1730801.00
03/14/2017 06:45,2,0.000,ALERT,211.25,297.87,59.922,1489488303,"201051344000853","219011344069620",0.00,-8.50,0,284.34,300.27,0.0,0.0,0.000,640801.7,640801.7,29703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488345,1730802.00
03/14/2017 06:45,2,0.000,ALERT,211.48,297.26,59.975,1489488303,"201051344000685","219011344069620",0.00,-8.50,0,284.04,299.37,0.0,0.0,0.000,633552.2,633552.2,30038,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488347,1730803.00
03/14/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1489488303,"201051344000917","219011344069620",0.00,-7.00,0,282.84,298.77,0.0,0.0,0.000,630049.5,630049.5,30034,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488349,1730804.00
03/14/2017 06:45,2,0.000,ALERT,211.48,297.26,59.965,1489488303,"201051344001145","219011344069620",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,638009.5,638009.5,29875,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488351,1730805.00
03/14/2017 06:45,2,0.000,ALERT,211.03,296.36,59.965,1489488303,"201051344000651","219011344069620",0.00,-10.00,0,283.44,299.07,0.0,0.0,0.000,626551.3,626551.3,30237,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488353,1730806.00
03/14/2017 06:45,2,0.000,ALERT,210.12,297.26,59.965,1489488303,"274151322000088","219011344069620",0.00,-7.00,0,283.74,299.37,0.0,0.0,0.000,850952.0,850952.0,29761,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488354,1730807.00
03/14/2017 06:45,2,0.000,ALERT,210.80,296.06,59.959,1489488303,"274151322000068","219011344069620",0.00,-7.00,0,283.74,298.77,0.0,0.0,0.000,733397.3,733397.3,30638,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488356,1730808.00
03/14/2017 06:45,2,0.000,ALERT,210.57,296.96,59.970,1489488303,"201051344001135","219011344069620",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,622511.9,622511.9,30256,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488358,1730809.00
03/14/2017 06:45,2,0.000,ALERT,210.57,298.47,59.970,1489488303,"201051344000594","219011344069620",0.00,-9.00,0,284.34,300.27,0.0,0.0,0.000,642331.7,642331.7,30108,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488360,1730810.00
03/14/2017 06:45,2,0.000,ALERT,211.03,296.66,59.965,1489488303,"201051344001203","219011344069620",0.00,-9.00,0,283.74,300.87,0.0,0.0,0.000,630974.2,630974.2,30305,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488361,1730811.00
03/14/2017 06:45,2,0.000,ALERT,210.35,297.26,59.965,1489488303,"274151322000054","219011344069620",0.00,-7.00,0,284.34,299.67,0.0,0.0,0.000,869516.3,869516.3,29661,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488363,1730812.00
03/14/2017 06:45,2,0.000,ALERT,211.03,296.96,59.970,1489488303,"201051344000867","219011344069620",0.00,-7.00,0,283.44,300.27,0.0,0.0,0.000,627668.5,627668.5,30267,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488365,1730813.00
03/14/2017 06:45,2,0.000,ALERT,210.80,296.96,59.970,1489488303,"201051344001093","219011344069620",0.00,-7.00,0,283.74,299.07,0.0,0.0,0.000,629711.9,629711.9,30128,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488367,1730814.00
03/14/2017 06:45,2,0.000,ALERT,210.80,297.87,59.981,1489488303,"201051344000900","219011344069620",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,648629.9,648629.9,29615,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488369,1730815.00
03/14/2017 06:45,2,0.000,ALERT,211.03,297.26,59.996,1489488303,"201051344000648","219011344069620",0.00,-10.00,0,283.74,299.97,0.0,0.0,0.000,638329.3,638329.3,29684,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488371,1730816.00
03/14/2017 06:45,2,0.000,ALERT,211.03,298.47,59.975,1489488303,"201051344000569","219011344069620",0.00,-8.50,0,284.94,300.87,0.0,0.0,0.000,650613.2,650613.2,29598,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488372,1730817.00
03/14/2017 06:45,2,0.000,ALERT,211.03,297.87,59.975,1489488303,"201051344000983","219011344069620",0.00,-8.00,0,284.64,300.57,0.0,0.0,0.000,641510.6,641510.6,29788,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488374,1730818.00
03/14/2017 06:45,2,0.000,ALERT,211.03,297.57,59.981,1489488303,"201051344001158","219011344069620",0.00,-9.00,0,284.04,299.97,0.0,0.0,0.000,627822.8,627822.8,30141,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489488376,1730819.00
03/14/2017 06:45,2,0.000,ALERT,211.48,298.17,59.981,1489488303,"201051344000576","219011344069620",0.00,-8.00,0,284.94,300.57,0.0,0.0,0.000,641448.4,641448.4,29665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488378,1730820.00
03/14/2017 06:45,2,0.000,ALERT,210.57,296.36,59.986,1489488303,"274151322000087","219011344069620",0.00,-7.00,0,283.44,298.77,0.0,0.0,0.000,840964.8,840964.8,30022,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489488380,1730821.00
03/14/2017 07:00,2,0.000,ALERT,211.70,297.87,59.996,1489489203,"201051344000645","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,640627.0,640627.0,29707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489205,1730822.00
03/14/2017 07:00,2,0.000,ALERT,210.35,296.36,60.007,1489489203,"274151322000085","219011344069620",0.00,-8.00,0,293.66,299.37,0.0,0.0,0.000,867256.4,867256.4,29720,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489207,1730823.00
03/14/2017 07:00,2,0.000,ALERT,211.93,297.57,60.018,1489489203,"201051344000633","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,627179.7,627179.7,30244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489209,1730824.00
03/14/2017 07:00,2,0.000,ALERT,211.25,297.87,60.044,1489489203,"201051344000469","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,629774.9,629774.9,30206,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489211,1730825.00
03/14/2017 07:00,2,0.000,ALERT,211.03,296.96,60.002,1489489203,"201051344000646","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,624268.1,624268.1,30109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489212,1730826.00
03/14/2017 07:00,2,0.000,ALERT,210.12,296.96,60.002,1489489203,"274151322000052","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,897374.7,897374.7,29490,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489214,1730827.00
03/14/2017 07:00,2,0.000,ALERT,211.25,297.26,60.002,1489489203,"201051344000585","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,634575.4,634575.4,30268,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489216,1730828.00
03/14/2017 07:00,2,0.000,ALERT,211.03,297.57,60.012,1489489203,"201051344001230","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,628497.3,628497.3,29982,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489218,1730829.00
03/14/2017 07:00,2,0.000,ALERT,211.70,298.17,60.012,1489489203,"201051344000582","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,618626.1,618626.1,30182,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489220,1730830.00
03/14/2017 07:00,2,0.000,ALERT,210.80,297.26,60.012,1489489203,"201051344000955","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,636518.4,636518.4,30069,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489221,1730831.00
03/14/2017 07:00,2,0.000,ALERT,210.35,295.76,59.996,1489489203,"274151322000094","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,733118.9,733118.9,30714,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489223,1730832.00
03/14/2017 07:00,2,0.000,ALERT,211.25,298.47,60.018,1489489203,"201051344000579","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,647282.8,647282.8,30036,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489225,1730833.00
03/14/2017 07:00,2,0.000,ALERT,211.03,297.57,60.007,1489489203,"201051344000890","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,630379.5,630379.5,30193,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489227,1730834.00
03/14/2017 07:00,2,0.000,ALERT,211.03,297.26,60.044,1489489203,"201051344000438","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,633323.9,633323.9,30157,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489229,1730835.00
03/14/2017 07:00,2,0.000,ALERT,211.48,296.96,60.034,1489489203,"201051344000417","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,608070.0,608070.0,30459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489230,1730836.00
03/14/2017 07:00,2,0.000,ALERT,210.57,297.26,60.007,1489489203,"274151322000083","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,888367.3,888367.3,29546,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489232,1730837.00
03/14/2017 07:00,2,0.000,ALERT,211.03,296.66,60.007,1489489203,"274151322000076","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,946525.0,946525.0,29652,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489234,1730838.00
03/14/2017 07:00,2,0.000,ALERT,211.25,299.07,59.981,1489489203,"201051344000868","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,628464.9,628464.9,30237,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489236,1730839.00
03/14/2017 07:00,2,0.000,ALERT,210.35,297.87,60.007,1489489203,"274151322000095","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,937530.0,937530.0,29771,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489238,1730840.00
03/14/2017 07:00,2,0.000,ALERT,210.80,297.26,60.028,1489489203,"201051344000988","219011344069620",0.00,-8.00,0,293.36,299.97,0.0,0.0,0.000,582608.5,582608.5,30270,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489240,1730841.00
03/14/2017 07:00,2,0.000,ALERT,210.80,296.36,59.949,1489489203,"201051344001025","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,632205.7,632205.7,30357,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489241,1730842.00
03/14/2017 07:00,2,0.000,ALERT,211.03,298.17,59.959,1489489203,"201051344000458","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,640579.9,640579.9,29862,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489243,1730843.00
03/14/2017 07:00,2,0.000,ALERT,211.70,298.17,60.007,1489489203,"201051344000853","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,640801.7,640801.7,29705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489245,1730844.00
03/14/2017 07:00,2,0.000,ALERT,211.48,297.26,60.034,1489489203,"201051344000685","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,633552.2,633552.2,30040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489247,1730845.00
03/14/2017 07:00,2,0.000,ALERT,211.25,296.96,60.002,1489489203,"201051344000917","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,630049.5,630049.5,30036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489249,1730846.00
03/14/2017 07:00,2,0.000,ALERT,211.48,297.26,60.002,1489489203,"201051344001145","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,638009.5,638009.5,29877,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489250,1730847.00
03/14/2017 07:00,2,0.000,ALERT,211.25,296.66,59.991,1489489203,"201051344000651","219011344069620",0.00,-11.00,0,294.86,298.47,0.0,0.0,0.000,626551.3,626551.3,30239,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489252,1730848.00
03/14/2017 07:00,2,0.000,ALERT,209.90,296.06,59.986,1489489203,"274151322000088","219011344069620",0.00,-8.00,0,293.06,298.47,0.0,0.0,0.000,850952.0,850952.0,29763,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489254,1730849.00
03/14/2017 07:00,2,0.000,ALERT,211.03,296.06,59.996,1489489203,"274151322000068","219011344069620",0.00,-7.00,0,293.06,298.17,0.0,0.0,0.000,733397.3,733397.3,30640,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489256,1730850.00
03/14/2017 07:00,2,0.000,ALERT,210.80,297.26,60.007,1489489203,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,622511.9,622511.9,30258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489258,1730851.00
03/14/2017 07:00,2,0.000,ALERT,210.80,298.47,59.996,1489489203,"201051344000594","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,642331.7,642331.7,30110,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489259,1730852.00
03/14/2017 07:00,2,0.000,ALERT,211.48,297.26,59.996,1489489203,"201051344001203","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,630974.2,630974.2,30307,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489261,1730853.00
03/14/2017 07:00,2,0.000,ALERT,210.35,297.26,59.986,1489489203,"274151322000054","219011344069620",0.00,-7.00,0,293.36,299.07,0.0,0.0,0.000,869516.3,869516.3,29663,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489263,1730854.00
03/14/2017 07:00,2,0.000,ALERT,211.48,297.26,59.991,1489489203,"201051344000867","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,627668.5,627668.5,30269,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489265,1730855.00
03/14/2017 07:00,2,0.000,ALERT,211.25,297.57,60.002,1489489203,"201051344001093","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,629711.9,629711.9,30130,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489266,1730856.00
03/14/2017 07:00,2,0.000,ALERT,211.03,297.87,59.991,1489489203,"201051344000900","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,648629.9,648629.9,29617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489268,1730857.00
03/14/2017 07:00,2,0.000,ALERT,211.48,297.26,60.028,1489489203,"201051344000648","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,638329.3,638329.3,29686,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489270,1730858.00
03/14/2017 07:00,2,0.000,ALERT,211.25,298.47,59.970,1489489203,"201051344000569","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,650613.2,650613.2,29600,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489272,1730859.00
03/14/2017 07:00,2,0.000,ALERT,211.25,298.17,59.986,1489489203,"201051344000983","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,641510.6,641510.6,29790,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489274,1730860.00
03/14/2017 07:00,2,0.000,ALERT,211.25,297.87,59.991,1489489203,"201051344001158","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,627822.8,627822.8,30143,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489489276,1730861.00
03/14/2017 07:00,2,0.000,ALERT,211.70,298.47,59.986,1489489203,"201051344000576","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,641448.4,641448.4,29667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489278,1730862.00
03/14/2017 07:00,2,0.000,ALERT,210.57,295.46,59.981,1489489203,"274151322000087","219011344069620",0.00,-7.00,0,292.46,297.87,0.0,0.0,0.000,840964.8,840964.8,30024,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489489279,1730863.00
03/14/2017 07:15,2,0.000,ALERT,212.16,298.77,60.018,1489490103,"201051344000645","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,640627.0,640627.0,29709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490105,1730864.00
03/14/2017 07:15,2,0.000,ALERT,210.80,297.26,59.986,1489490103,"274151322000085","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,867256.4,867256.4,29722,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490107,1730865.00
03/14/2017 07:15,2,0.000,ALERT,212.38,299.07,59.996,1489490103,"201051344000633","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,627179.7,627179.7,30246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490108,1730866.00
03/14/2017 07:15,2,0.000,ALERT,211.93,299.07,60.039,1489490103,"201051344000469","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,629774.9,629774.9,30208,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490110,1730867.00
03/14/2017 07:15,2,0.000,ALERT,211.03,297.57,60.012,1489490103,"201051344000646","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,624268.1,624268.1,30111,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490112,1730868.00
03/14/2017 07:15,2,0.000,ALERT,210.35,296.66,59.996,1489490103,"274151322000052","219011344069620",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,897374.7,897374.7,29492,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490114,1730869.00
03/14/2017 07:15,2,0.000,ALERT,211.25,297.57,60.007,1489490103,"201051344000585","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,634575.4,634575.4,30270,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490116,1730870.00
03/14/2017 07:15,2,0.000,ALERT,211.03,297.57,59.991,1489490103,"201051344001230","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,628497.3,628497.3,29984,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490117,1730871.00
03/14/2017 07:15,2,0.000,ALERT,211.70,298.47,59.986,1489490103,"201051344000582","219011344069620",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,618626.1,618626.1,30184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490119,1730872.00
03/14/2017 07:15,2,0.000,ALERT,210.80,297.26,59.991,1489490103,"201051344000955","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,636518.4,636518.4,30071,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490121,1730873.00
03/14/2017 07:15,2,0.000,ALERT,210.57,296.36,59.991,1489490103,"274151322000094","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,733118.9,733118.9,30716,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490123,1730874.00
03/14/2017 07:15,2,0.000,ALERT,211.48,299.07,59.986,1489490103,"201051344000579","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,647282.8,647282.8,30038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490125,1730875.00
03/14/2017 07:15,2,0.000,ALERT,210.80,297.57,60.018,1489490103,"201051344000890","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,630379.5,630379.5,30195,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490126,1730876.00
03/14/2017 07:15,2,0.000,ALERT,211.25,297.26,59.986,1489490103,"201051344000438","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,633323.9,633323.9,30159,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490128,1730877.00
03/14/2017 07:15,2,0.000,ALERT,211.25,296.66,59.986,1489490103,"201051344000417","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,608070.0,608070.0,30461,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490130,1730878.00
03/14/2017 07:15,2,0.000,ALERT,210.80,297.26,59.986,1489490103,"274151322000083","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,888367.3,888367.3,29548,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490132,1730879.00
03/14/2017 07:15,2,0.000,ALERT,211.25,297.26,59.981,1489490103,"274151322000076","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,946525.0,946525.0,29654,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490134,1730880.00
03/14/2017 07:15,2,0.000,ALERT,211.48,299.37,59.991,1489490103,"201051344000868","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,628464.9,628464.9,30239,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490135,1730881.00
03/14/2017 07:15,2,0.000,ALERT,210.57,297.87,59.996,1489490103,"274151322000095","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,937530.0,937530.0,29773,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490137,1730882.00
03/14/2017 07:15,2,0.000,ALERT,211.25,298.47,59.991,1489490103,"201051344000988","219011344069620",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,582608.5,582608.5,30272,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490139,1730883.00
03/14/2017 07:15,2,0.000,ALERT,211.03,296.36,60.012,1489490103,"201051344001025","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,632205.7,632205.7,30359,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490141,1730884.00
03/14/2017 07:15,2,0.000,ALERT,211.48,298.77,59.954,1489490103,"201051344000458","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,640579.9,640579.9,29864,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490143,1730885.00
03/14/2017 07:15,2,0.000,ALERT,211.93,298.77,59.986,1489490103,"201051344000853","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,640801.7,640801.7,29707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490144,1730886.00
03/14/2017 07:15,2,0.000,ALERT,211.48,297.26,59.996,1489490103,"201051344000685","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,633552.2,633552.2,30042,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490146,1730887.00
03/14/2017 07:15,2,0.000,ALERT,211.48,296.96,59.986,1489490103,"201051344000917","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,630049.5,630049.5,30038,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490148,1730888.00
03/14/2017 07:15,2,0.000,ALERT,211.25,297.26,59.981,1489490103,"201051344001145","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,638009.5,638009.5,29879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490150,1730889.00
03/14/2017 07:15,2,0.000,ALERT,211.03,296.36,59.975,1489490103,"201051344000651","219011344069620",0.00,-11.00,0,294.86,298.47,0.0,0.0,0.000,626551.3,626551.3,30241,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490152,1730890.00
03/14/2017 07:15,2,0.000,ALERT,210.12,296.36,59.981,1489490103,"274151322000088","219011344069620",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,850952.0,850952.0,29765,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490153,1730891.00
03/14/2017 07:15,2,0.000,ALERT,211.25,296.06,60.012,1489490103,"274151322000068","219011344069620",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,733397.3,733397.3,30642,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490155,1730892.00
03/14/2017 07:15,2,0.000,ALERT,210.80,296.96,59.944,1489490103,"201051344001135","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,622511.9,622511.9,30260,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490157,1730893.00
03/14/2017 07:15,2,0.000,ALERT,211.03,299.07,59.991,1489490103,"201051344000594","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,642331.7,642331.7,30112,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490159,1730894.00
03/14/2017 07:15,2,0.000,ALERT,211.25,296.96,59.981,1489490103,"201051344001203","219011344069620",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,630974.2,630974.2,30309,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490161,1730895.00
03/14/2017 07:15,2,0.000,ALERT,210.35,297.26,59.975,1489490103,"274151322000054","219011344069620",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,869516.3,869516.3,29665,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490163,1730896.00
03/14/2017 07:15,2,0.000,ALERT,211.70,298.17,59.991,1489490103,"201051344000867","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,627668.5,627668.5,30271,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490164,1730897.00
03/14/2017 07:15,2,0.000,ALERT,211.03,296.96,59.986,1489490103,"201051344001093","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,629711.9,629711.9,30132,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490166,1730898.00
03/14/2017 07:15,2,0.000,ALERT,211.25,298.47,59.991,1489490103,"201051344000900","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,648629.9,648629.9,29619,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490168,1730899.00
03/14/2017 07:15,2,0.000,ALERT,211.70,297.57,59.975,1489490103,"201051344000648","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,638329.3,638329.3,29688,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489490170,1730900.00
03/14/2017 07:15,2,0.000,ALERT,211.48,298.77,59.981,1489490103,"201051344000569","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,650613.2,650613.2,29602,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490172,1730901.00
03/14/2017 07:15,2,0.000,ALERT,211.48,298.47,59.981,1489490103,"201051344000983","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,641510.6,641510.6,29792,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490173,1730902.00
03/14/2017 07:15,2,0.000,ALERT,211.70,298.47,59.981,1489490103,"201051344001158","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,627822.8,627822.8,30145,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490175,1730903.00
03/14/2017 07:15,2,0.000,ALERT,211.93,298.77,59.938,1489490103,"201051344000576","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,641448.4,641448.4,29669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490177,1730904.00
03/14/2017 07:15,2,0.000,ALERT,210.57,295.76,59.975,1489490103,"274151322000087","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,840964.8,840964.8,30026,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489490179,1730905.00
03/14/2017 07:30,2,0.000,ALERT,211.93,298.17,59.975,1489491004,"201051344000645","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,640627.0,640627.0,29711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491006,1730906.00
03/14/2017 07:30,2,0.000,ALERT,210.80,296.66,60.012,1489491004,"274151322000085","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,867256.4,867256.4,29724,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491008,1730907.00
03/14/2017 07:30,2,0.000,ALERT,212.16,297.87,59.981,1489491004,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,627179.7,627179.7,30248,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491010,1730908.00
03/14/2017 07:30,2,0.000,ALERT,211.48,298.17,59.970,1489491004,"201051344000469","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,629774.9,629774.9,30210,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491012,1730909.00
03/14/2017 07:30,2,0.000,ALERT,211.03,297.57,59.975,1489491004,"201051344000646","219011344069620",0.00,-9.00,0,295.16,308.39,0.0,0.0,0.000,624268.1,624268.1,30113,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491013,1730910.00
03/14/2017 07:30,2,0.000,ALERT,210.12,297.26,59.965,1489491004,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,897374.7,897374.7,29494,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491015,1730911.00
03/14/2017 07:30,2,0.000,ALERT,211.25,297.57,59.986,1489491004,"201051344000585","219011344069620",0.00,-8.50,0,294.86,308.09,0.0,0.0,0.000,634575.4,634575.4,30272,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491017,1730912.00
03/14/2017 07:30,2,0.000,ALERT,211.03,297.57,59.970,1489491004,"201051344001230","219011344069620",0.00,-8.50,0,295.76,308.69,0.0,0.0,0.000,628497.3,628497.3,29986,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491019,1730913.00
03/14/2017 07:30,2,0.000,ALERT,211.70,298.47,59.970,1489491004,"201051344000582","219011344069620",0.00,-10.00,0,296.06,308.99,0.0,0.0,0.000,618626.1,618626.1,30186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491021,1730914.00
03/14/2017 07:30,2,0.000,ALERT,210.80,297.26,59.975,1489491004,"201051344000955","219011344069620",0.00,-9.00,0,295.16,308.09,0.0,0.0,0.000,636518.4,636518.4,30073,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491022,1730915.00
03/14/2017 07:30,2,0.000,ALERT,210.57,296.36,59.970,1489491004,"274151322000094","219011344069620",0.00,-10.00,0,294.26,297.87,0.0,0.0,0.000,733118.9,733118.9,30718,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491024,1730916.00
03/14/2017 07:30,2,0.000,ALERT,211.48,298.77,59.996,1489491004,"201051344000579","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,647282.8,647282.8,30040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491026,1730917.00
03/14/2017 07:30,2,0.000,ALERT,211.03,297.87,59.970,1489491004,"201051344000890","219011344069620",0.00,-8.00,0,295.46,308.99,0.0,0.0,0.000,630379.5,630379.5,30197,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491028,1730918.00
03/14/2017 07:30,2,0.000,ALERT,211.25,297.57,59.981,1489491004,"201051344000438","219011344069620",0.00,-9.00,0,295.16,308.39,0.0,0.0,0.000,633323.9,633323.9,30161,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491030,1730919.00
03/14/2017 07:30,2,0.000,ALERT,211.48,297.26,59.965,1489491004,"201051344000417","219011344069620",0.00,-9.00,0,294.86,307.48,0.0,0.0,0.000,608070.0,608070.0,30463,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491031,1730920.00
03/14/2017 07:30,2,0.000,ALERT,210.80,297.26,59.965,1489491004,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,888367.3,888367.3,29550,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491033,1730921.00
03/14/2017 07:30,2,0.000,ALERT,211.25,296.96,59.949,1489491004,"274151322000076","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,946525.0,946525.0,29656,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491035,1730922.00
03/14/2017 07:30,2,0.000,ALERT,211.48,299.07,59.965,1489491004,"201051344000868","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,628464.9,628464.9,30241,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491037,1730923.00
03/14/2017 07:30,2,0.000,ALERT,210.57,297.87,59.938,1489491004,"274151322000095","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,937530.0,937530.0,29775,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491039,1730924.00
03/14/2017 07:30,2,0.000,ALERT,211.25,298.17,59.981,1489491004,"201051344000988","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,582608.5,582608.5,30274,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491041,1730925.00
03/14/2017 07:30,2,0.000,ALERT,210.80,296.36,59.986,1489491004,"201051344001025","219011344069620",0.00,-10.00,0,294.56,307.78,0.0,0.0,0.000,632205.7,632205.7,30361,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491042,1730926.00
03/14/2017 07:30,2,0.000,ALERT,211.48,298.47,59.975,1489491004,"201051344000458","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,640579.9,640579.9,29866,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491044,1730927.00
03/14/2017 07:30,2,0.000,ALERT,212.16,298.17,59.981,1489491004,"201051344000853","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,640801.7,640801.7,29709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491046,1730928.00
03/14/2017 07:30,2,0.000,ALERT,211.48,297.26,59.981,1489491004,"201051344000685","219011344069620",0.00,-8.50,0,295.16,308.99,0.0,0.0,0.000,633552.2,633552.2,30044,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491048,1730929.00
03/14/2017 07:30,2,0.000,ALERT,211.25,296.96,59.981,1489491004,"201051344000917","219011344069620",0.00,-7.00,0,293.96,307.48,0.0,0.0,0.000,630049.5,630049.5,30040,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491050,1730930.00
03/14/2017 07:30,2,0.000,ALERT,211.48,297.26,59.975,1489491004,"201051344001145","219011344069620",0.00,-8.50,0,295.46,308.99,0.0,0.0,0.000,638009.5,638009.5,29881,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491051,1730931.00
03/14/2017 07:30,2,0.000,ALERT,211.25,296.66,59.981,1489491004,"201051344000651","219011344069620",0.00,-11.00,0,294.26,307.18,0.0,0.0,0.000,626551.3,626551.3,30243,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491053,1730932.00
03/14/2017 07:30,2,0.000,ALERT,210.35,296.06,60.028,1489491004,"274151322000088","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,850952.0,850952.0,29767,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491055,1730933.00
03/14/2017 07:30,2,0.000,ALERT,211.25,296.36,59.975,1489491004,"274151322000068","219011344069620",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,733397.3,733397.3,30644,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491057,1730934.00
03/14/2017 07:30,2,0.000,ALERT,210.80,297.26,59.944,1489491004,"201051344001135","219011344069620",0.00,-9.00,0,295.46,307.78,0.0,0.0,0.000,622511.9,622511.9,30262,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491058,1730935.00
03/14/2017 07:30,2,0.000,ALERT,211.03,298.47,60.002,1489491004,"201051344000594","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,642331.7,642331.7,30114,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491060,1730936.00
03/14/2017 07:30,2,0.000,ALERT,211.48,297.26,59.975,1489491004,"201051344001203","219011344069620",0.00,-9.00,0,295.16,308.69,0.0,0.0,0.000,630974.2,630974.2,30311,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491062,1730937.00
03/14/2017 07:30,2,0.000,ALERT,210.35,296.66,59.975,1489491004,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,869516.3,869516.3,29667,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491064,1730938.00
03/14/2017 07:30,2,0.000,ALERT,211.70,297.57,59.933,1489491004,"201051344000867","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,627668.5,627668.5,30273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491066,1730939.00
03/14/2017 07:30,2,0.000,ALERT,211.03,297.26,59.975,1489491004,"201051344001093","219011344069620",0.00,-7.00,0,295.16,307.78,0.0,0.0,0.000,629711.9,629711.9,30134,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491067,1730940.00
03/14/2017 07:30,2,0.000,ALERT,211.25,297.87,59.981,1489491004,"201051344000900","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,648629.9,648629.9,29621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491069,1730941.00
