ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 07:30,2,0.000,ALERT,211.48,297.26,59.981,1489491004,"201051344000648","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,638329.3,638329.3,29690,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491071,1730942.00
03/14/2017 07:30,2,0.000,ALERT,211.48,298.47,59.933,1489491004,"201051344000569","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,650613.2,650613.2,29604,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491073,1730943.00
03/14/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1489491004,"201051344000983","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,641510.6,641510.6,29794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491075,1730944.00
03/14/2017 07:30,2,0.000,ALERT,211.48,297.87,59.944,1489491004,"201051344001158","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,627822.8,627822.8,30147,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491077,1730945.00
03/14/2017 07:30,2,0.000,ALERT,211.93,298.47,59.986,1489491004,"201051344000576","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,641448.4,641448.4,29671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491079,1730946.00
03/14/2017 07:30,2,0.000,ALERT,210.57,295.46,59.975,1489491004,"274151322000087","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,840964.8,840964.8,30028,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491080,1730947.00
03/14/2017 07:45,2,0.000,ALERT,211.48,297.26,60.002,1489491903,"201051344000645","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,640627.0,640627.0,29713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491905,1730948.00
03/14/2017 07:45,2,0.000,ALERT,210.57,296.36,60.007,1489491903,"274151322000085","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,867256.4,867256.4,29726,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491907,1730949.00
03/14/2017 07:45,2,0.000,ALERT,211.93,297.57,60.002,1489491903,"201051344000633","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,627179.7,627179.7,30250,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491909,1730950.00
03/14/2017 07:45,2,0.000,ALERT,211.25,297.57,59.996,1489491903,"201051344000469","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,629774.9,629774.9,30212,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491910,1730951.00
03/14/2017 07:45,2,0.000,ALERT,210.12,295.76,60.018,1489491903,"201051344000646","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,624268.1,624268.1,30115,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491912,1730952.00
03/14/2017 07:45,2,0.000,ALERT,210.12,296.96,60.002,1489491903,"274151322000052","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,897374.7,897374.7,29496,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491914,1730953.00
03/14/2017 07:45,2,0.000,ALERT,210.80,296.36,60.023,1489491903,"201051344000585","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,634575.4,634575.4,30274,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491916,1730954.00
03/14/2017 07:45,2,0.000,ALERT,210.57,296.36,60.007,1489491903,"201051344001230","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,628497.3,628497.3,29988,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491918,1730955.00
03/14/2017 07:45,2,0.000,ALERT,211.03,296.96,60.002,1489491903,"201051344000582","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,618626.1,618626.1,30188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491919,1730956.00
03/14/2017 07:45,2,0.000,ALERT,210.12,296.06,60.007,1489491903,"201051344000955","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,636518.4,636518.4,30075,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491921,1730957.00
03/14/2017 07:45,2,0.000,ALERT,210.35,296.36,60.007,1489491903,"274151322000094","219011344069620",0.00,-10.00,0,293.96,297.87,0.0,0.0,0.000,733118.9,733118.9,30720,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491923,1730958.00
03/14/2017 07:45,2,0.000,ALERT,211.48,298.17,60.007,1489491903,"201051344000579","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,647282.8,647282.8,30042,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491925,1730959.00
03/14/2017 07:45,2,0.000,ALERT,210.57,296.66,60.012,1489491903,"201051344000890","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,630379.5,630379.5,30199,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491927,1730960.00
03/14/2017 07:45,2,0.000,ALERT,210.80,296.06,60.007,1489491903,"201051344000438","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,633323.9,633323.9,30163,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491928,1730961.00
03/14/2017 07:45,2,0.000,ALERT,210.80,295.76,59.986,1489491903,"201051344000417","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,608070.0,608070.0,30465,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491930,1730962.00
03/14/2017 07:45,2,0.000,ALERT,210.57,297.26,59.965,1489491903,"274151322000083","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,888367.3,888367.3,29552,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491932,1730963.00
03/14/2017 07:45,2,0.000,ALERT,211.03,296.96,60.034,1489491903,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,946525.0,946525.0,29658,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491934,1730964.00
03/14/2017 07:45,2,0.000,ALERT,211.48,298.47,60.007,1489491903,"201051344000868","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,628464.9,628464.9,30243,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491936,1730965.00
03/14/2017 07:45,2,0.000,ALERT,210.35,297.87,59.996,1489491903,"274151322000095","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,937530.0,937530.0,29777,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491938,1730966.00
03/14/2017 07:45,2,0.000,ALERT,211.03,297.57,60.044,1489491903,"201051344000988","219011344069620",0.00,-8.50,0,293.66,299.67,0.0,0.0,0.000,582608.5,582608.5,30276,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491940,1730967.00
03/14/2017 07:45,2,0.000,ALERT,210.35,295.16,60.002,1489491903,"201051344001025","219011344069620",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,632205.7,632205.7,30363,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491942,1730968.00
03/14/2017 07:45,2,0.000,ALERT,211.25,297.87,60.028,1489491903,"201051344000458","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,640579.9,640579.9,29868,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491943,1730969.00
03/14/2017 07:45,2,0.000,ALERT,211.70,297.57,60.002,1489491903,"201051344000853","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,640801.7,640801.7,29711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491945,1730970.00
03/14/2017 07:45,2,0.000,ALERT,211.03,296.06,60.007,1489491903,"201051344000685","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,633552.2,633552.2,30046,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491947,1730971.00
03/14/2017 07:45,2,0.000,ALERT,210.80,295.46,60.023,1489491903,"201051344000917","219011344069620",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,630049.5,630049.5,30042,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491949,1730972.00
03/14/2017 07:45,2,0.000,ALERT,210.80,295.76,60.002,1489491903,"201051344001145","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,638009.5,638009.5,29883,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491950,1730973.00
03/14/2017 07:45,2,0.000,ALERT,210.57,295.46,60.007,1489491903,"201051344000651","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,626551.3,626551.3,30245,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491952,1730974.00
03/14/2017 07:45,2,0.000,ALERT,209.67,296.36,59.991,1489491903,"274151322000088","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,850952.0,850952.0,29769,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491954,1730975.00
03/14/2017 07:45,2,0.000,ALERT,210.80,295.76,59.975,1489491903,"274151322000068","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,733397.3,733397.3,30646,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491956,1730976.00
03/14/2017 07:45,2,0.000,ALERT,210.12,296.06,60.007,1489491903,"201051344001135","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,622511.9,622511.9,30264,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491958,1730977.00
03/14/2017 07:45,2,0.000,ALERT,210.57,297.87,59.991,1489491903,"201051344000594","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,642331.7,642331.7,30116,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491959,1730978.00
03/14/2017 07:45,2,0.000,ALERT,210.57,295.46,60.007,1489491903,"201051344001203","219011344069620",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,630974.2,630974.2,30313,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491961,1730979.00
03/14/2017 07:45,2,0.000,ALERT,209.90,296.96,59.991,1489491903,"274151322000054","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,869516.3,869516.3,29669,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491963,1730980.00
03/14/2017 07:45,2,0.000,ALERT,211.48,296.66,59.954,1489491903,"201051344000867","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,627668.5,627668.5,30275,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491965,1730981.00
03/14/2017 07:45,2,0.000,ALERT,210.57,296.06,59.996,1489491903,"201051344001093","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,629711.9,629711.9,30136,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491967,1730982.00
03/14/2017 07:45,2,0.000,ALERT,210.80,297.26,60.007,1489491903,"201051344000900","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,648629.9,648629.9,29623,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491968,1730983.00
03/14/2017 07:45,2,0.000,ALERT,211.25,296.06,59.996,1489491903,"201051344000648","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,638329.3,638329.3,29692,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491970,1730984.00
03/14/2017 07:45,2,0.000,ALERT,211.03,297.87,59.996,1489491903,"201051344000569","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,650613.2,650613.2,29606,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491972,1730985.00
03/14/2017 07:45,2,0.000,ALERT,211.03,297.57,60.012,1489491903,"201051344000983","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,641510.6,641510.6,29796,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491974,1730986.00
03/14/2017 07:45,2,0.000,ALERT,211.03,296.96,60.002,1489491903,"201051344001158","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,627822.8,627822.8,30149,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489491976,1730987.00
03/14/2017 07:45,2,0.000,ALERT,211.48,297.26,60.023,1489491903,"201051344000576","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,641448.4,641448.4,29673,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491977,1730988.00
03/14/2017 07:45,2,0.000,ALERT,210.12,295.46,59.996,1489491903,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,840964.8,840964.8,30030,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489491979,1730989.00
03/14/2017 08:00,2,0.000,ALERT,212.16,297.87,59.981,1489492803,"201051344000645","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,640627.0,640627.0,29715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492805,1730990.00
03/14/2017 08:00,2,0.000,ALERT,210.80,296.36,59.949,1489492803,"274151322000085","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,867256.4,867256.4,29728,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492807,1730991.00
03/14/2017 08:00,2,0.000,ALERT,212.38,298.47,59.981,1489492803,"201051344000633","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,627179.7,627179.7,30252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492808,1730992.00
03/14/2017 08:00,2,0.000,ALERT,211.70,298.47,59.981,1489492803,"201051344000469","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,629774.9,629774.9,30214,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492810,1730993.00
03/14/2017 08:00,2,0.000,ALERT,211.03,297.26,59.975,1489492803,"201051344000646","219011344069620",0.00,-10.00,0,293.36,299.37,0.0,0.0,0.000,624268.1,624268.1,30117,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492812,1730994.00
03/14/2017 08:00,2,0.000,ALERT,210.35,297.26,59.970,1489492803,"274151322000052","219011344069620",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,897374.7,897374.7,29498,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492814,1730995.00
03/14/2017 08:00,2,0.000,ALERT,211.25,297.26,59.975,1489492803,"201051344000585","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,634575.4,634575.4,30276,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492816,1730996.00
03/14/2017 08:00,2,0.000,ALERT,211.03,297.26,59.975,1489492803,"201051344001230","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,628497.3,628497.3,29990,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492818,1730997.00
03/14/2017 08:00,2,0.000,ALERT,211.70,297.87,59.981,1489492803,"201051344000582","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,618626.1,618626.1,30190,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492819,1730998.00
03/14/2017 08:00,2,0.000,ALERT,210.80,296.96,59.975,1489492803,"201051344000955","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,636518.4,636518.4,30077,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492821,1730999.00
03/14/2017 08:00,2,0.000,ALERT,210.57,295.76,59.981,1489492803,"274151322000094","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,733118.9,733118.9,30722,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492823,1731000.00
03/14/2017 08:00,2,0.000,ALERT,211.70,298.77,59.959,1489492803,"201051344000579","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,647282.8,647282.8,30044,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492825,1731001.00
03/14/2017 08:00,2,0.000,ALERT,210.80,297.57,59.975,1489492803,"201051344000890","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,630379.5,630379.5,30201,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492827,1731002.00
03/14/2017 08:00,2,0.000,ALERT,211.03,296.96,59.975,1489492803,"201051344000438","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,633323.9,633323.9,30165,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492828,1731003.00
03/14/2017 08:00,2,0.000,ALERT,211.25,296.96,59.975,1489492803,"201051344000417","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,608070.0,608070.0,30467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492830,1731004.00
03/14/2017 08:00,2,0.000,ALERT,210.80,296.66,59.959,1489492803,"274151322000083","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,888367.3,888367.3,29554,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492832,1731005.00
03/14/2017 08:00,2,0.000,ALERT,211.48,297.26,59.970,1489492803,"274151322000076","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,946525.0,946525.0,29660,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492834,1731006.00
03/14/2017 08:00,2,0.000,ALERT,211.48,298.77,59.975,1489492803,"201051344000868","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,628464.9,628464.9,30245,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492836,1731007.00
03/14/2017 08:00,2,0.000,ALERT,210.57,297.57,59.959,1489492803,"274151322000095","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,937530.0,937530.0,29779,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492837,1731008.00
03/14/2017 08:00,2,0.000,ALERT,211.48,297.57,59.970,1489492803,"201051344000988","219011344069620",0.00,-8.50,0,293.06,299.37,0.0,0.0,0.000,582608.5,582608.5,30278,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492839,1731009.00
03/14/2017 08:00,2,0.000,ALERT,211.03,296.36,59.991,1489492803,"201051344001025","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,632205.7,632205.7,30365,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492841,1731010.00
03/14/2017 08:00,2,0.000,ALERT,211.48,297.87,59.970,1489492803,"201051344000458","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,640579.9,640579.9,29870,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492843,1731011.00
03/14/2017 08:00,2,0.000,ALERT,211.93,297.57,60.002,1489492803,"201051344000853","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,640801.7,640801.7,29713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492845,1731012.00
03/14/2017 08:00,2,0.000,ALERT,211.48,297.26,59.970,1489492803,"201051344000685","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,633552.2,633552.2,30048,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492847,1731013.00
03/14/2017 08:00,2,0.000,ALERT,211.25,296.66,59.975,1489492803,"201051344000917","219011344069620",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,630049.5,630049.5,30044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492848,1731014.00
03/14/2017 08:00,2,0.000,ALERT,211.48,297.26,59.965,1489492803,"201051344001145","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,638009.5,638009.5,29885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492850,1731015.00
03/14/2017 08:00,2,0.000,ALERT,211.03,296.36,59.965,1489492803,"201051344000651","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,626551.3,626551.3,30247,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492852,1731016.00
03/14/2017 08:00,2,0.000,ALERT,210.35,296.36,59.996,1489492803,"274151322000088","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,850952.0,850952.0,29771,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492854,1731017.00
03/14/2017 08:00,2,0.000,ALERT,211.25,295.46,59.970,1489492803,"274151322000068","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,733397.3,733397.3,30648,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492856,1731018.00
03/14/2017 08:00,2,0.000,ALERT,210.80,296.96,59.965,1489492803,"201051344001135","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,622511.9,622511.9,30266,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492858,1731019.00
03/14/2017 08:00,2,0.000,ALERT,211.03,298.47,59.970,1489492803,"201051344000594","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,642331.7,642331.7,30118,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489492859,1731020.00
03/14/2017 08:00,2,0.000,ALERT,211.03,296.66,59.970,1489492803,"201051344001203","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,630974.2,630974.2,30315,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492861,1731021.00
03/14/2017 08:00,2,0.000,ALERT,210.35,297.26,59.965,1489492803,"274151322000054","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,869516.3,869516.3,29671,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492863,1731022.00
03/14/2017 08:00,2,0.000,ALERT,211.93,297.87,59.975,1489492803,"201051344000867","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,627668.5,627668.5,30277,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492865,1731023.00
03/14/2017 08:00,2,0.000,ALERT,211.03,296.96,59.970,1489492803,"201051344001093","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,629711.9,629711.9,30138,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492866,1731024.00
03/14/2017 08:00,2,0.000,ALERT,211.48,298.47,59.938,1489492803,"201051344000900","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,648629.9,648629.9,29625,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492868,1731025.00
03/14/2017 08:00,2,0.000,ALERT,211.70,297.26,59.975,1489492803,"201051344000648","219011344069620",0.00,-11.00,0,293.66,299.67,0.0,0.0,0.000,638329.3,638329.3,29694,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492870,1731026.00
03/14/2017 08:00,2,0.000,ALERT,211.70,298.77,59.965,1489492803,"201051344000569","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,650613.2,650613.2,29608,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492872,1731027.00
03/14/2017 08:00,2,0.000,ALERT,211.48,298.47,59.970,1489492803,"201051344000983","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,641510.6,641510.6,29798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492874,1731028.00
03/14/2017 08:00,2,0.000,ALERT,211.70,297.87,59.970,1489492803,"201051344001158","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,627822.8,627822.8,30151,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492875,1731029.00
03/14/2017 08:00,2,0.000,ALERT,212.16,298.77,59.959,1489492803,"201051344000576","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,641448.4,641448.4,29675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492877,1731030.00
03/14/2017 08:00,2,0.000,ALERT,210.80,295.46,60.007,1489492803,"274151322000087","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,840964.8,840964.8,30032,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489492879,1731031.00
03/14/2017 08:15,2,0.145,ALERT,212.61,298.77,59.965,1489493704,"201051344000645","219011344069620",19.88,-8.50,0,296.06,313.80,2.9,0.9,0.000,640627.0,640627.0,29717,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489493706,1731032.00
03/14/2017 08:15,2,0.062,ALERT,211.03,297.26,59.959,1489493704,"274151322000085","219011344069620",20.71,-8.50,0,294.86,305.08,1.3,0.0,0.000,867256.4,867256.4,29730,0,0,0,L,1151911521,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1489493707,1731033.00
03/14/2017 08:15,2,0.166,ALERT,212.83,298.47,59.954,1489493704,"201051344000633","219011344069620",19.28,-10.00,0,294.86,314.40,3.2,1.2,0.000,627179.8,627179.8,30254,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1489493709,1731034.00
03/14/2017 08:15,2,0.207,ALERT,212.16,298.47,59.975,1489493704,"201051344000469","219011344069620",21.01,-10.00,0,295.46,310.19,4.5,2.4,0.000,629775.0,629775.0,30216,0,0,0,L,1122011218,0,120.42,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1489493711,1731035.00
03/14/2017 08:15,2,0.129,ALERT,211.25,298.17,59.975,1489493704,"201051344000646","219011344069620",16.54,-10.00,0,294.86,309.59,2.2,0.2,0.000,624268.1,624268.1,30119,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489493713,1731036.00
03/14/2017 08:15,2,0.086,ALERT,210.80,297.57,60.002,1489493704,"274151322000052","219011344069620",19.60,-10.00,0,294.26,307.78,1.7,0.0,0.000,897374.7,897374.7,29500,0,0,0,L,1151911521,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1489493715,1731037.00
03/14/2017 08:15,2,0.121,ALERT,211.70,298.17,59.970,1489493704,"201051344000585","219011344069620",15.88,-8.50,0,294.86,314.40,2.0,0.0,0.000,634575.4,634575.4,30278,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489493717,1731038.00
03/14/2017 08:15,2,0.143,ALERT,211.48,298.47,59.975,1489493704,"201051344001230","219011344069620",14.15,-9.00,0,295.46,309.89,2.1,0.1,0.000,628497.3,628497.3,29992,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489493718,1731039.00
03/14/2017 08:15,2,0.174,ALERT,212.16,298.77,59.965,1489493704,"201051344000582","219011344069620",17.39,-10.00,0,296.06,310.49,3.1,1.1,0.000,618626.1,618626.1,30192,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489493720,1731040.00
03/14/2017 08:15,2,0.180,ALERT,211.25,298.17,59.970,1489493704,"201051344000955","219011344069620",17.14,-9.00,0,294.86,313.80,3.1,1.1,0.000,636518.5,636518.5,30079,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489493722,1731041.00
03/14/2017 08:15,2,0.008,ALERT,210.80,412.08,59.975,1489493704,"274151322000094","219011344069620",35.29,-10.00,0,293.96,413.29,0.4,0.0,0.000,733118.9,733118.9,30724,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489493724,1731042.00
03/14/2017 08:15,2,0.191,ALERT,212.16,299.07,59.975,1489493704,"201051344000579","219011344069620",20.26,-8.50,0,296.66,313.50,4.0,1.9,0.000,647282.9,647282.9,30046,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489493726,1731043.00
03/14/2017 08:15,2,0.172,ALERT,211.48,298.77,59.981,1489493704,"201051344000890","219011344069620",18.17,-8.50,0,295.46,314.10,3.2,1.1,0.000,630379.5,630379.5,30203,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1489493727,1731044.00
03/14/2017 08:15,2,0.188,ALERT,211.70,298.77,59.991,1489493704,"201051344000438","219011344069620",17.04,-10.00,0,295.46,313.80,3.2,1.2,0.000,633323.9,633323.9,30167,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489493729,1731045.00
03/14/2017 08:15,2,0.230,ALERT,211.93,297.87,60.002,1489493704,"201051344000417","219011344069620",17.45,-9.00,0,294.56,312.59,4.1,2.0,0.000,608070.0,608070.0,30469,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489493731,1731046.00
03/14/2017 08:15,2,0.064,ALERT,211.03,296.96,59.981,1489493704,"274151322000083","219011344069620",20.26,-9.00,0,294.86,299.37,1.3,0.0,0.000,888367.3,888367.3,29556,0,0,0,L,1151911521,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1489493733,1731047.00
03/14/2017 08:15,2,0.066,ALERT,211.48,296.36,59.965,1489493704,"274151322000076","219011344069620",21.27,-9.00,0,294.56,307.48,1.4,0.0,0.000,946525.0,946525.0,29662,0,0,0,L,1151911521,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1489493735,1731048.00
03/14/2017 08:15,2,0.146,ALERT,211.93,299.07,59.975,1489493704,"201051344000868","219011344069620",19.90,-9.00,0,296.06,312.89,3.0,0.9,0.000,628464.9,628464.9,30247,0,0,0,L,1122011218,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1489493737,1731049.00
03/14/2017 08:15,2,0.057,ALERT,211.03,297.87,59.970,1489493704,"274151322000095","219011344069620",20.95,-11.00,0,295.76,299.67,1.2,0.0,0.000,937530.0,937530.0,29781,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1489493738,1731050.00
03/14/2017 08:15,2,0.148,ALERT,211.70,298.47,59.965,1489493704,"201051344000988","219011344069620",21.13,-8.50,0,293.06,315.00,3.2,1.1,0.000,582608.5,582608.5,30280,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1489493740,1731051.00
03/14/2017 08:15,2,0.145,ALERT,211.48,297.26,60.018,1489493704,"201051344001025","219011344069620",19.02,-10.00,0,294.56,313.80,2.8,0.8,0.000,632205.7,632205.7,30367,0,0,0,L,1122011218,0,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1489493742,1731052.00
03/14/2017 08:15,2,0.188,ALERT,211.93,298.77,60.007,1489493704,"201051344000458","219011344069620",21.73,-7.00,0,295.76,310.79,4.2,2.1,0.000,640580.0,640580.0,29872,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1489493744,1731053.00
03/14/2017 08:15,2,0.150,ALERT,212.38,298.47,59.975,1489493704,"201051344000853","219011344069620",18.87,-9.00,0,295.46,317.40,2.9,0.9,0.000,640801.7,640801.7,29715,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1489493746,1731054.00
03/14/2017 08:15,2,0.170,ALERT,211.93,298.47,59.981,1489493704,"201051344000685","219011344069620",17.83,-9.00,0,294.86,312.29,3.1,1.1,0.000,633552.2,633552.2,30050,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489493747,1731055.00
03/14/2017 08:15,2,0.143,ALERT,211.93,298.17,59.986,1489493704,"201051344000917","219011344069620",17.33,-8.00,0,293.96,310.79,2.5,0.5,0.000,630049.5,630049.5,30046,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489493749,1731056.00
03/14/2017 08:15,2,0.119,ALERT,211.93,298.47,59.975,1489493704,"201051344001145","219011344069620",18.13,-9.00,0,295.46,314.10,2.2,0.2,0.000,638009.5,638009.5,29887,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489493751,1731057.00
03/14/2017 08:15,2,0.195,ALERT,211.70,297.57,59.981,1489493704,"201051344000651","219011344069620",18.25,-11.50,0,294.56,308.39,3.6,1.6,0.000,626551.3,626551.3,30249,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489493753,1731058.00
03/14/2017 08:15,2,0.051,ALERT,210.35,296.06,59.975,1489493704,"274151322000088","219011344069620",20.95,-8.50,0,294.26,298.47,1.1,0.0,0.000,850952.0,850952.0,29773,0,0,0,L,1151911521,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1489493755,1731059.00
03/14/2017 08:15,2,0.008,ALERT,211.70,325.52,59.949,1489493704,"274151322000068","219011344069620",43.75,-8.00,0,293.96,419.60,0.0,0.0,0.000,733397.3,733397.3,30650,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1489493756,1731060.00
03/14/2017 08:15,2,0.119,ALERT,211.25,298.17,59.938,1489493704,"201051344001135","219011344069620",18.94,-9.00,0,295.16,313.50,2.3,0.3,0.000,622511.9,622511.9,30268,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489493758,1731061.00
03/14/2017 08:15,2,0.182,ALERT,211.48,299.37,59.975,1489493704,"201051344000594","219011344069620",20.36,-10.00,0,295.46,314.70,3.8,1.7,0.000,642331.8,642331.8,30120,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489493760,1731062.00
03/14/2017 08:15,2,0.152,ALERT,211.70,297.87,59.970,1489493704,"201051344001203","219011344069620",18.21,-10.00,0,295.16,309.59,2.8,0.8,0.000,630974.2,630974.2,30317,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489493762,1731063.00
03/14/2017 08:15,2,0.064,ALERT,210.80,297.26,59.975,1489493704,"274151322000054","219011344069620",21.71,-8.00,0,294.26,306.58,1.4,0.0,0.000,869516.3,869516.3,29673,0,0,0,L,1151911521,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1489493763,1731064.00
03/14/2017 08:15,2,0.146,ALERT,211.93,297.57,59.970,1489493704,"201051344000867","219011344069620",21.15,-8.50,0,295.46,308.99,3.2,1.1,0.000,627668.6,627668.6,30279,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1489493765,1731065.00
03/14/2017 08:15,2,0.221,ALERT,211.48,298.17,59.981,1489493704,"201051344001093","219011344069620",18.05,-8.00,0,294.56,308.99,4.1,2.0,0.000,629711.9,629711.9,30140,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489493767,1731066.00
03/14/2017 08:15,2,0.082,ALERT,211.70,298.77,60.007,1489493704,"201051344000900","219011344069620",21.95,-9.00,0,295.76,310.19,1.9,0.0,0.000,648629.9,648629.9,29627,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489493769,1731067.00
03/14/2017 08:15,2,0.189,ALERT,212.16,297.87,59.970,1489493704,"201051344000648","219011344069620",21.11,-11.00,0,295.16,314.10,4.1,2.0,0.000,638329.4,638329.4,29696,0,0,0,L,1122011218,0,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1489493771,1731068.00
03/14/2017 08:15,2,0.184,ALERT,211.93,298.77,59.996,1489493704,"201051344000569","219011344069620",22.52,-9.00,0,296.66,314.10,4.2,2.2,0.000,650613.3,650613.3,29610,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1489493773,1731069.00
03/14/2017 08:15,2,0.143,ALERT,211.93,298.77,59.986,1489493704,"201051344000983","219011344069620",21.85,-8.50,0,296.06,313.50,3.2,1.1,0.000,641510.6,641510.6,29800,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1489493774,1731070.00
03/14/2017 08:15,2,0.145,ALERT,212.16,298.47,60.028,1489493704,"201051344001158","219011344069620",21.47,-11.00,0,295.76,313.80,3.2,1.1,0.000,627822.8,627822.8,30153,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1489493776,1731071.00
03/14/2017 08:15,2,0.197,ALERT,212.38,299.07,60.018,1489493704,"201051344000576","219011344069620",21.03,-10.00,0,296.06,309.29,4.2,2.2,0.000,641448.5,641448.5,29677,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1489493778,1731072.00
03/14/2017 08:15,2,0.076,ALERT,211.03,295.76,60.002,1489493704,"274151322000087","219011344069620",20.32,-8.00,0,293.66,297.87,1.6,0.0,0.000,840964.8,840964.8,30034,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1489493780,1731073.00
03/14/2017 08:30,2,0.254,ACTIVE,212.61,338.74,60.007,1489494603,"201051344000645","219011344069620",31.35,-8.00,0,296.96,350.17,8.1,5.9,0.022,640628.0,640628.0,29719,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494605,1731074.00
03/14/2017 08:30,2,0.172,ACTIVE,211.25,334.84,60.012,1489494603,"274151322000085","219011344069620",28.67,-7.00,0,295.46,348.66,5.0,2.9,0.018,867256.7,867256.7,29732,0,0,0,L,1151911521,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494605,1731075.00
03/14/2017 08:30,2,0.299,ACTIVE,212.61,338.44,60.002,1489494603,"201051344000633","219011344069620",30.12,-8.50,0,295.16,357.08,9.2,6.9,0.022,627180.9,627180.9,30256,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494606,1731076.00
03/14/2017 08:30,2,0.330,ACTIVE,212.16,335.74,60.007,1489494603,"201051344000469","219011344069620",30.73,-9.00,0,295.76,350.17,10.5,8.2,0.027,629776.4,629776.4,30218,0,0,0,L,1122011218,0,120.65,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494607,1731077.00
03/14/2017 08:30,2,0.246,ACTIVE,211.70,335.44,59.996,1489494603,"201051344000646","219011344069620",29.68,-8.50,0,295.76,345.66,7.4,5.2,0.013,624268.9,624268.9,30121,0,0,0,L,1122011218,0,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494608,1731078.00
03/14/2017 08:30,2,0.193,ACTIVE,210.80,334.84,59.996,1489494603,"274151322000052","219011344069620",30.06,-8.00,0,295.16,347.76,6.0,3.8,0.022,897375.2,897375.2,29502,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494609,1731079.00
03/14/2017 08:30,2,0.244,ACTIVE,211.70,335.44,60.002,1489494603,"201051344000585","219011344069620",28.75,-8.00,0,295.76,347.76,7.1,5.0,0.018,634576.1,634576.1,30280,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494610,1731080.00
03/14/2017 08:30,2,0.273,ACTIVE,211.48,333.93,60.012,1489494603,"201051344001230","219011344069620",26.14,-8.50,0,296.66,345.06,7.2,5.0,0.013,628498.0,628498.0,29994,0,0,0,L,1122011218,0,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494611,1731081.00
03/14/2017 08:30,2,0.268,ACTIVE,212.16,335.44,60.007,1489494603,"201051344000582","219011344069620",30.57,-9.00,0,297.26,350.77,8.3,6.1,0.013,618627.1,618627.1,30194,0,0,0,L,1122011218,0,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494612,1731082.00
03/14/2017 08:30,2,0.305,ACTIVE,211.25,334.54,60.002,1489494603,"201051344000955","219011344069620",28.96,-8.50,0,296.36,345.36,8.9,6.7,0.018,636519.5,636519.5,30081,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494613,1731083.00
03/14/2017 08:30,2,0.105,ALERT,211.03,334.84,60.007,1489494603,"274151322000094","219011344069620",29.84,-8.50,0,294.26,431.02,3.1,1.1,0.009,733118.9,733118.9,30726,0,0,0,L,1151911521,0,120.88,122.01,0002,-10,0,0,0,0,0,0,130,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489494614,1731084.00
03/14/2017 08:30,2,0.314,ACTIVE,212.16,336.04,59.981,1489494603,"201051344000579","219011344069620",30.57,-8.50,0,297.57,350.47,9.8,7.5,0.027,647284.2,647284.2,30048,0,0,0,L,1122011218,0,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494615,1731085.00
