ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 08:30,2,0.275,ACTIVE,211.48,334.84,60.007,1489494603,"201051344000890","219011344069620",30.69,-8.00,0,296.96,348.66,8.6,6.4,0.018,630380.5,630380.5,30205,0,0,0,L,1122011218,0,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494616,1731086.00
03/14/2017 08:30,2,0.305,ACTIVE,211.70,335.14,60.018,1489494603,"201051344000438","219011344069620",28.90,-9.00,0,296.66,349.26,8.9,6.7,0.018,633325.0,633325.0,30169,0,0,0,L,1122011218,0,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494617,1731087.00
03/14/2017 08:30,2,0.340,ACTIVE,211.70,335.14,60.007,1489494603,"201051344000417","219011344069620",29.02,-8.50,0,296.06,349.26,10.0,7.8,0.018,608071.4,608071.4,30471,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494618,1731088.00
03/14/2017 08:30,2,0.164,ACTIVE,211.03,335.14,60.028,1489494603,"274151322000083","219011344069620",30.42,-7.00,0,295.76,345.96,5.1,3.0,0.018,888367.6,888367.6,29558,0,0,0,L,1151911521,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494619,1731089.00
03/14/2017 08:30,2,0.176,ACTIVE,211.70,336.34,60.007,1489494603,"274151322000076","219011344069620",30.83,-7.00,0,295.16,350.47,5.5,3.4,0.018,946525.3,946525.3,29664,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494620,1731090.00
03/14/2017 08:30,2,0.264,ACTIVE,211.70,335.74,60.007,1489494603,"201051344000868","219011344069620",30.45,-8.50,0,297.26,348.96,8.2,6.0,0.022,628465.9,628465.9,30249,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494621,1731091.00
03/14/2017 08:30,2,0.170,ACTIVE,210.80,335.14,60.012,1489494603,"274151322000095","219011344069620",29.52,-8.50,0,296.66,346.56,5.1,3.0,0.022,937530.3,937530.3,29783,0,0,0,L,1151911521,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494622,1731092.00
03/14/2017 08:30,2,0.260,ACTIVE,211.70,337.24,60.007,1489494603,"201051344000988","219011344069620",30.75,-8.00,0,294.26,356.48,8.1,5.9,0.031,582609.5,582609.5,30282,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494623,1731093.00
03/14/2017 08:30,2,0.256,ACTIVE,211.25,333.63,60.012,1489494603,"201051344001025","219011344069620",30.51,-9.00,0,295.76,351.67,7.9,5.7,0.022,632206.6,632206.6,30369,0,0,0,L,1122011218,0,121.10,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494624,1731094.00
03/14/2017 08:30,2,0.312,ACTIVE,211.70,337.54,60.002,1489494603,"201051344000458","219011344069620",31.19,-6.00,0,296.96,346.86,9.9,7.7,0.031,640581.4,640581.4,29874,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494624,1731095.00
03/14/2017 08:30,2,0.270,ACTIVE,212.61,337.54,60.049,1489494603,"201051344000853","219011344069620",29.70,-8.00,0,296.66,346.56,8.2,6.0,0.022,640802.7,640802.7,29717,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494625,1731096.00
03/14/2017 08:30,2,0.297,ACTIVE,211.70,336.04,60.007,1489494603,"201051344000685","219011344069620",27.99,-8.00,0,296.36,356.48,8.4,6.2,0.018,633553.2,633553.2,30052,0,0,0,L,1122011218,0,122.23,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494626,1731097.00
03/14/2017 08:30,2,0.264,ACTIVE,211.70,336.04,60.007,1489494603,"201051344000917","219011344069620",27.77,-6.50,0,294.86,349.26,7.4,5.2,0.018,630050.3,630050.3,30048,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494627,1731098.00
03/14/2017 08:30,2,0.236,ACTIVE,211.93,335.44,60.007,1489494603,"201051344001145","219011344069620",28.78,-8.00,0,296.66,353.17,6.9,4.7,0.022,638010.1,638010.1,29889,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494628,1731099.00
03/14/2017 08:30,2,0.309,ACTIVE,211.48,335.44,60.007,1489494603,"201051344000651","219011344069620",28.67,-10.00,0,295.76,349.26,9.0,6.8,0.018,626552.5,626552.5,30251,0,0,0,L,1122011218,0,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494629,1731100.00
03/14/2017 08:30,2,0.160,ACTIVE,210.57,334.84,60.039,1489494603,"274151322000088","219011344069620",28.19,-6.50,0,294.86,345.66,4.6,2.5,0.018,850952.2,850952.2,29775,0,0,0,L,1151911521,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494630,1731101.00
03/14/2017 08:30,2,0.123,ALERT,211.70,335.44,60.034,1489494603,"274151322000068","219011344069620",30.14,-6.50,0,294.56,431.32,3.7,1.7,0.013,733397.4,733397.4,30652,0,0,0,L,1151911521,0,121.55,122.01,0002,-7,0,0,0,0,0,0,125,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1489494632,1731102.00
03/14/2017 08:30,2,0.229,ACTIVE,211.25,333.33,60.034,1489494603,"201051344001135","219011344069620",29.84,-8.50,0,296.66,343.85,6.9,4.7,0.027,622512.5,622512.5,30270,0,0,0,L,1122011218,0,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494633,1731103.00
03/14/2017 08:30,2,0.297,ACTIVE,211.48,335.74,60.007,1489494603,"201051344000594","219011344069620",30.51,-8.50,0,296.36,357.08,9.2,7.0,0.022,642332.9,642332.9,30122,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494634,1731104.00
03/14/2017 08:30,2,0.271,ACTIVE,211.48,334.54,59.975,1489494603,"201051344001203","219011344069620",27.87,-9.00,0,296.06,348.06,7.7,5.5,0.022,630975.0,630975.0,30319,0,0,0,L,1122011218,0,122.01,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494635,1731105.00
03/14/2017 08:30,2,0.174,ACTIVE,210.80,334.84,59.981,1489494603,"274151322000054","219011344069620",29.06,-6.50,0,295.76,347.16,5.1,3.0,0.018,869516.7,869516.7,29675,0,0,0,L,1151911521,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494636,1731106.00
03/14/2017 08:30,2,0.264,ACTIVE,212.16,335.44,60.002,1489494603,"201051344000867","219011344069620",30.89,-7.00,0,296.06,354.97,8.2,6.0,0.027,627669.5,627669.5,30281,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494637,1731107.00
03/14/2017 08:30,2,0.326,ACTIVE,211.25,335.44,60.018,1489494603,"201051344001093","219011344069620",28.78,-7.00,0,295.76,347.76,9.6,7.3,0.022,629713.2,629713.2,30142,0,0,0,L,1122011218,0,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494638,1731108.00
03/14/2017 08:30,2,0.203,ACTIVE,211.70,339.04,60.012,1489494603,"201051344000900","219011344069620",31.25,-8.50,0,296.66,352.27,6.5,4.3,0.027,648630.4,648630.4,29629,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494639,1731109.00
03/14/2017 08:30,2,0.301,ACTIVE,211.93,336.04,60.007,1489494603,"201051344000648","219011344069620",30.71,-9.00,0,296.06,348.66,9.4,7.1,0.022,638330.6,638330.6,29698,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494640,1731110.00
03/14/2017 08:30,2,0.309,ACTIVE,211.93,349.26,60.002,1489494603,"201051344000569","219011344069620",32.32,-8.00,0,297.26,365.80,10.2,7.9,0.031,650614.6,650614.6,29612,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494641,1731111.00
03/14/2017 08:30,2,0.242,ACTIVE,212.16,355.58,60.012,1489494603,"201051344000983","219011344069620",33.06,-8.00,0,296.96,358.58,8.1,5.9,0.031,641511.6,641511.6,29802,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494642,1731112.00
03/14/2017 08:30,2,0.270,ACTIVE,212.16,335.74,60.007,1489494603,"201051344001158","219011344069620",30.30,-9.00,0,296.36,353.77,8.3,6.1,0.022,627823.8,627823.8,30155,0,0,0,L,1122011218,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494642,1731113.00
03/14/2017 08:30,2,0.318,ACTIVE,212.38,336.94,59.996,1489494603,"201051344000576","219011344069620",30.32,-8.00,0,296.96,350.47,9.8,7.6,0.018,641449.8,641449.8,29679,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494643,1731114.00
03/14/2017 08:30,2,0.176,ACTIVE,211.03,335.44,59.975,1489494603,"274151322000087","219011344069620",29.84,-6.50,0,294.56,345.66,5.3,3.2,0.022,840965.2,840965.2,30036,0,0,0,L,1151911521,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489494646,1731115.00
03/14/2017 08:45,2,0.330,ACTIVE,212.38,337.24,59.970,1489495503,"201051344000645","219011344069620",30.81,-6.50,0,333.03,354.97,10.3,8.1,0.044,640629.9,640629.9,29720,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495504,1731116.00
03/14/2017 08:45,2,0.232,ACTIVE,210.57,334.84,59.965,1489495503,"274151322000085","219011344069620",30.32,-6.00,0,331.23,339.04,7.2,5.0,0.031,867257.8,867257.8,29733,0,0,0,L,1151911521,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495505,1731117.00
03/14/2017 08:45,2,0.328,ACTIVE,212.38,357.68,59.938,1489495503,"201051344000633","219011344069620",33.24,-8.00,0,330.93,363.09,11.2,8.8,0.035,627183.0,627183.0,30257,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495506,1731118.00
03/14/2017 08:45,2,0.375,ACTIVE,211.93,354.67,59.975,1489495503,"201051344000469","219011344069620",32.88,-8.00,0,329.13,364.89,12.5,10.2,0.049,629778.8,629778.8,30219,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495507,1731119.00
03/14/2017 08:45,2,0.287,ACTIVE,211.25,335.14,59.959,1489495503,"201051344000646","219011344069620",30.89,-8.00,0,329.73,356.18,9.0,6.8,0.035,624270.5,624270.5,30122,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495508,1731120.00
03/14/2017 08:45,2,0.264,ACTIVE,210.12,334.54,59.981,1489495503,"274151322000052","219011344069620",30.49,-6.50,0,330.63,345.36,8.2,6.0,0.044,897376.5,897376.5,29503,0,0,0,L,1151911521,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495509,1731121.00
03/14/2017 08:45,2,0.279,ACTIVE,211.48,339.04,59.970,1489495503,"201051344000585","219011344069620",31.23,-6.50,0,329.13,358.58,8.9,6.6,0.031,634577.7,634577.7,30281,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495509,1731122.00
03/14/2017 08:45,2,0.287,ACTIVE,211.25,334.24,59.975,1489495503,"201051344001230","219011344069620",29.86,-7.00,0,324.92,344.76,8.7,6.5,0.031,628499.6,628499.6,29995,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495510,1731123.00
03/14/2017 08:45,2,0.311,ACTIVE,211.93,340.25,59.959,1489495503,"201051344000582","219011344069620",31.41,-8.50,0,330.33,360.99,9.9,7.6,0.031,618628.9,618628.9,30195,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495511,1731124.00
03/14/2017 08:45,2,0.348,ACTIVE,211.03,334.84,59.981,1489495503,"201051344000955","219011344069620",29.90,-8.00,0,329.13,341.75,10.6,8.3,0.027,636521.5,636521.5,30082,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495512,1731125.00
03/14/2017 08:45,2,0.152,ACTIVE,210.57,335.74,59.970,1489495503,"274151322000094","219011344069620",31.07,-8.00,0,331.83,377.82,4.8,2.7,0.013,733119.5,733119.5,30728,0,0,0,L,1151911521,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495513,1731126.00
03/14/2017 08:45,2,0.367,ACTIVE,211.93,348.36,59.975,1489495503,"201051344000579","219011344069620",32.22,-6.50,0,330.63,360.38,12.1,9.7,0.044,647286.4,647286.4,30049,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495514,1731127.00
03/14/2017 08:45,2,0.328,ACTIVE,211.25,340.25,59.975,1489495503,"201051344000890","219011344069620",31.43,-6.50,0,329.43,359.48,10.5,8.2,0.035,630382.5,630382.5,30206,0,0,0,L,1122011218,0,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495515,1731128.00
03/14/2017 08:45,2,0.328,ACTIVE,211.48,348.06,59.970,1489495503,"201051344000438","219011344069620",32.28,-8.00,0,329.43,361.89,10.8,8.5,0.031,633327.0,633327.0,30170,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495516,1731129.00
03/14/2017 08:45,2,0.373,ACTIVE,211.48,334.54,59.970,1489495503,"201051344000417","219011344069620",30.22,-8.00,0,329.13,355.28,11.5,9.2,0.035,608073.6,608073.6,30472,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495517,1731130.00
03/14/2017 08:45,2,0.240,ACTIVE,210.57,335.44,59.965,1489495503,"274151322000083","219011344069620",29.86,-6.00,0,331.23,342.05,7.3,5.1,0.031,888368.8,888368.8,29559,0,0,0,L,1151911521,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495518,1731131.00
03/14/2017 08:45,2,0.250,ACTIVE,211.25,338.44,59.975,1489495503,"274151322000076","219011344069620",31.29,-6.00,0,333.03,351.67,8.0,5.8,0.040,946526.6,946526.6,29665,0,0,0,L,1151911521,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495519,1731132.00
03/14/2017 08:45,2,0.328,ACTIVE,211.70,345.36,59.970,1489495503,"201051344000868","219011344069620",31.89,-7.00,0,330.33,359.78,10.7,8.4,0.044,628467.8,628467.8,30250,0,0,0,L,1122011218,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495519,1731133.00
03/14/2017 08:45,2,0.236,ACTIVE,210.80,335.14,59.965,1489495503,"274151322000095","219011344069620",30.53,-7.00,0,331.23,344.15,7.3,5.2,0.035,937531.4,937531.4,29784,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495520,1731134.00
03/14/2017 08:45,2,0.305,ACTIVE,211.48,353.77,59.975,1489495503,"201051344000988","219011344069620",32.70,-6.50,0,328.82,365.80,10.2,7.9,0.049,582611.3,582611.3,30283,0,0,0,L,1122011218,0,120.42,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495521,1731135.00
03/14/2017 08:45,2,0.299,ACTIVE,211.25,346.86,59.965,1489495503,"201051344001025","219011344069620",32.14,-8.00,0,328.82,365.49,9.8,7.5,0.031,632208.4,632208.4,30370,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495522,1731136.00
03/14/2017 08:45,2,0.367,ACTIVE,211.70,356.78,59.938,1489495503,"201051344000458","219011344069620",33.12,-5.00,0,331.83,363.99,12.4,10.0,0.049,640583.7,640583.7,29875,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495523,1731137.00
03/14/2017 08:45,2,0.338,ACTIVE,212.38,355.58,59.954,1489495503,"201051344000853","219011344069620",33.00,-7.00,0,331.83,366.10,11.3,9.0,0.049,640804.7,640804.7,29718,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495524,1731138.00
03/14/2017 08:45,2,0.316,ACTIVE,211.70,339.04,59.965,1489495503,"201051344000685","219011344069620",31.31,-7.00,0,329.13,357.08,10.1,7.8,0.031,633555.1,633555.1,30053,0,0,0,L,1122011218,0,122.01,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495525,1731139.00
03/14/2017 08:45,2,0.291,ACTIVE,211.70,336.34,59.965,1489495503,"201051344000917","219011344069620",30.00,-5.50,0,328.52,353.17,8.8,6.6,0.027,630051.9,630051.9,30049,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495526,1731140.00
03/14/2017 08:45,2,0.270,ACTIVE,211.48,335.14,59.944,1489495503,"201051344001145","219011344069620",30.42,-7.00,0,330.33,358.58,8.3,6.1,0.031,638011.6,638011.6,29890,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495527,1731141.00
03/14/2017 08:45,2,0.324,ACTIVE,211.48,342.05,59.965,1489495503,"201051344000651","219011344069620",31.61,-9.00,0,329.43,351.07,10.4,8.1,0.031,626554.4,626554.4,30252,0,0,0,L,1122011218,0,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495528,1731142.00
03/14/2017 08:45,2,0.227,ACTIVE,210.35,334.54,59.970,1489495503,"274151322000088","219011344069620",29.24,-6.00,0,330.33,338.74,6.8,4.6,0.035,850953.2,850953.2,29776,0,0,0,L,1151911521,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495528,1731143.00
03/14/2017 08:45,2,0.174,ACTIVE,211.25,348.96,59.965,1489495503,"274151322000068","219011344069620",32.36,-5.50,0,333.33,390.44,5.7,3.5,0.027,733398.2,733398.2,30654,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495529,1731144.00
03/14/2017 08:45,2,0.270,ACTIVE,211.03,339.04,59.965,1489495503,"201051344001135","219011344069620",31.35,-7.00,0,329.13,358.88,8.6,6.3,0.031,622514.0,622514.0,30271,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495530,1731145.00
03/14/2017 08:45,2,0.340,ACTIVE,211.48,354.67,59.959,1489495503,"201051344000594","219011344069620",32.88,-7.00,0,327.92,366.40,11.4,9.1,0.044,642335.0,642335.0,30123,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495531,1731146.00
03/14/2017 08:45,2,0.297,ACTIVE,211.48,334.54,59.965,1489495503,"201051344001203","219011344069620",30.69,-8.00,0,330.03,348.66,9.2,7.0,0.031,630976.7,630976.7,30320,0,0,0,L,1122011218,0,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495532,1731147.00
03/14/2017 08:45,2,0.238,ACTIVE,210.35,333.93,59.965,1489495503,"274151322000054","219011344069620",30.38,-5.50,0,330.63,339.34,7.3,5.2,0.035,869517.8,869517.8,29676,0,0,0,L,1151911521,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495533,1731148.00
03/14/2017 08:45,2,0.336,ACTIVE,211.93,335.74,59.949,1489495503,"201051344000867","219011344069620",30.49,-6.50,0,330.33,361.59,10.4,8.1,0.044,627671.3,627671.3,30282,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495534,1731149.00
03/14/2017 08:45,2,0.357,ACTIVE,211.48,335.74,59.928,1489495503,"201051344001093","219011344069620",30.85,-6.00,0,328.22,355.88,11.2,8.9,0.027,629715.3,629715.3,30143,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495535,1731150.00
03/14/2017 08:45,2,0.273,ACTIVE,211.70,350.17,59.965,1489495503,"201051344000900","219011344069620",32.38,-7.00,0,333.03,360.69,9.0,6.7,0.049,648632.0,648632.0,29630,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495536,1731151.00
03/14/2017 08:45,2,0.334,ACTIVE,211.93,354.67,59.954,1489495503,"201051344000648","219011344069620",33.00,-8.50,0,331.53,364.89,11.2,8.9,0.040,638332.7,638332.7,29699,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495537,1731152.00
03/14/2017 08:45,2,0.373,ACTIVE,211.93,360.38,59.959,1489495503,"201051344000569","219011344069620",33.44,-6.50,0,331.53,370.60,12.7,10.3,0.057,650617.0,650617.0,29613,0,0,0,L,1122011218,0,120.42,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495538,1731153.00
03/14/2017 08:45,2,0.309,ACTIVE,211.93,360.08,59.965,1489495503,"201051344000983","219011344069620",33.40,-6.50,0,331.53,380.82,10.5,8.2,0.049,641513.4,641513.4,29803,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495539,1731154.00
03/14/2017 08:45,2,0.336,ACTIVE,211.93,336.64,59.954,1489495503,"201051344001158","219011344069620",30.63,-8.50,0,330.03,357.08,10.4,8.1,0.049,627825.6,627825.6,30156,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495540,1731155.00
03/14/2017 08:45,2,0.359,ACTIVE,212.16,351.97,59.954,1489495503,"201051344000576","219011344069620",32.60,-7.00,0,331.53,358.88,11.9,9.6,0.040,641452.0,641452.0,29680,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495541,1731156.00
03/14/2017 08:45,2,0.223,ACTIVE,211.03,336.04,59.954,1489495503,"274151322000087","219011344069620",30.99,-5.00,0,331.23,340.85,7.0,4.8,0.031,840966.4,840966.4,30037,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489495541,1731157.00
03/14/2017 09:00,2,0.283,ACTIVE,212.16,336.34,60.012,1489496404,"201051344000645","219011344069620",30.59,-6.00,0,331.83,354.37,8.8,6.6,0.027,640631.6,640631.6,29721,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496405,1731158.00
03/14/2017 09:00,2,0.188,ACTIVE,210.80,334.84,59.986,1489496404,"274151322000085","219011344069620",30.16,-5.50,0,330.63,343.85,5.7,3.5,0.022,867258.8,867258.8,29734,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496406,1731159.00
03/14/2017 09:00,2,0.305,ACTIVE,212.38,340.85,59.949,1489496404,"201051344000633","219011344069620",31.43,-7.00,0,332.13,363.39,9.7,7.5,0.031,627184.9,627184.9,30258,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496406,1731160.00
03/14/2017 09:00,2,0.344,ACTIVE,211.70,336.64,60.018,1489496404,"201051344000469","219011344069620",30.16,-7.00,0,331.53,360.99,10.5,8.2,0.040,629781.0,629781.0,30220,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496407,1731161.00
03/14/2017 09:00,2,0.256,ACTIVE,211.03,334.54,59.981,1489496404,"201051344000646","219011344069620",30.40,-6.50,0,329.73,342.05,7.9,5.7,0.018,624271.9,624271.9,30123,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496408,1731162.00
03/14/2017 09:00,2,0.215,ACTIVE,210.35,333.63,59.970,1489496404,"274151322000052","219011344069620",30.45,-6.00,0,329.43,340.55,6.6,4.5,0.022,897377.7,897377.7,29504,0,0,0,L,1151911521,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496409,1731163.00
03/14/2017 09:00,2,0.256,ACTIVE,211.48,336.04,60.002,1489496404,"201051344000585","219011344069620",29.98,-6.50,0,328.82,344.45,7.8,5.6,0.027,634579.1,634579.1,30282,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496410,1731164.00
03/14/2017 09:00,2,0.275,ACTIVE,211.25,334.24,59.965,1489496404,"201051344001230","219011344069620",27.25,-6.50,0,327.92,340.25,7.6,5.4,0.022,628501.0,628501.0,29996,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496411,1731165.00
03/14/2017 09:00,2,0.293,ACTIVE,212.16,336.64,59.981,1489496404,"201051344000582","219011344069620",29.80,-7.00,0,330.03,349.26,8.8,6.6,0.022,618630.6,618630.6,30196,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496412,1731166.00
03/14/2017 09:00,2,0.311,ACTIVE,211.03,334.54,59.981,1489496404,"201051344000955","219011344069620",29.58,-6.50,0,327.32,340.25,9.3,7.1,0.022,636523.3,636523.3,30083,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496413,1731167.00
03/14/2017 09:00,2,0.115,ACTIVE,210.57,335.14,59.965,1489496404,"274151322000094","219011344069620",30.02,-6.50,0,331.23,340.55,3.5,1.5,0.013,733119.9,733119.9,30729,0,0,0,L,1151911521,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496414,1731168.00
03/14/2017 09:00,2,0.326,ACTIVE,211.70,336.04,59.975,1489496404,"201051344000579","219011344069620",30.85,-6.00,0,331.83,355.28,10.2,8.0,0.031,647288.5,647288.5,30050,0,0,0,L,1122011218,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496415,1731169.00
03/14/2017 09:00,2,0.299,ACTIVE,211.48,335.14,59.970,1489496404,"201051344000890","219011344069620",30.10,-6.00,0,329.43,346.86,9.1,6.9,0.022,630384.2,630384.2,30207,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496416,1731170.00
03/14/2017 09:00,2,0.305,ACTIVE,211.70,335.44,59.970,1489496404,"201051344000438","219011344069620",30.14,-7.00,0,329.43,355.88,9.3,7.1,0.018,633328.8,633328.8,30171,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496417,1731171.00
03/14/2017 09:00,2,0.338,ACTIVE,211.70,335.74,59.975,1489496404,"201051344000417","219011344069620",30.08,-6.50,0,327.32,340.85,10.3,8.0,0.022,608075.6,608075.6,30473,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496418,1731172.00
03/14/2017 09:00,2,0.193,ACTIVE,211.03,335.14,59.975,1489496404,"274151322000083","219011344069620",29.16,-5.50,0,330.63,339.04,5.7,3.6,0.022,888369.7,888369.7,29560,0,0,0,L,1151911521,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496419,1731173.00
03/14/2017 09:00,2,0.191,ACTIVE,211.48,337.54,59.965,1489496404,"274151322000076","219011344069620",31.15,-5.00,0,331.23,343.85,6.1,4.0,0.022,946527.7,946527.7,29666,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496420,1731174.00
03/14/2017 09:00,2,0.283,ACTIVE,211.93,336.04,59.949,1489496404,"201051344000868","219011344069620",30.77,-6.50,0,331.83,352.87,8.9,6.6,0.031,628469.5,628469.5,30251,0,0,0,L,1122011218,0,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496421,1731175.00
03/14/2017 09:00,2,0.184,ACTIVE,210.80,333.93,60.002,1489496404,"274151322000095","219011344069620",29.96,-6.00,0,330.03,340.25,5.6,3.4,0.013,937532.3,937532.3,29785,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496422,1731176.00
03/14/2017 09:00,2,0.275,ACTIVE,211.48,337.54,59.975,1489496404,"201051344000988","219011344069620",31.03,-6.00,0,331.83,358.88,8.7,6.5,0.031,582613.0,582613.0,30284,0,0,0,L,1122011218,0,120.42,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496423,1731177.00
03/14/2017 09:00,2,0.326,ACTIVE,211.70,345.06,59.970,1489496404,"201051344000458","219011344069620",31.99,-4.00,0,332.43,361.59,10.6,8.3,0.035,640585.8,640585.8,29876,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496425,1731178.00
03/14/2017 09:00,2,0.293,ACTIVE,212.38,337.84,59.970,1489496404,"201051344000853","219011344069620",30.43,-6.50,0,333.03,361.89,9.0,6.8,0.031,640806.4,640806.4,29719,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496425,1731179.00
03/14/2017 09:00,2,0.285,ACTIVE,211.70,336.34,59.965,1489496404,"201051344000685","219011344069620",29.88,-6.50,0,330.33,343.25,8.7,6.4,0.027,633556.7,633556.7,30054,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496426,1731180.00
03/14/2017 09:00,2,0.266,ACTIVE,211.70,336.34,59.981,1489496404,"201051344000917","219011344069620",28.82,-5.00,0,327.32,340.85,7.8,5.6,0.022,630053.3,630053.3,30050,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496427,1731181.00
03/14/2017 09:00,2,0.236,ACTIVE,211.93,336.04,59.975,1489496404,"201051344001145","219011344069620",29.42,-6.50,0,330.33,344.76,7.1,4.9,0.022,638012.8,638012.8,29891,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496428,1731182.00
03/14/2017 09:00,2,0.307,ACTIVE,211.70,335.74,59.975,1489496404,"201051344000651","219011344069620",29.40,-8.00,0,330.03,345.96,9.1,6.9,0.022,626556.2,626556.2,30253,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496429,1731183.00
03/14/2017 09:00,2,0.180,ACTIVE,210.57,334.54,59.970,1489496404,"274151322000088","219011344069620",28.25,-5.00,0,329.43,338.14,5.1,3.0,0.018,850954.0,850954.0,29777,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496430,1731184.00
03/14/2017 09:00,2,0.133,ACTIVE,211.48,336.04,59.975,1489496404,"274151322000068","219011344069620",30.20,-4.00,0,331.23,353.47,4.0,2.0,0.009,733398.8,733398.8,30655,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496431,1731185.00
03/14/2017 09:00,2,0.240,ACTIVE,211.25,334.24,59.986,1489496404,"201051344001135","219011344069620",30.04,-6.50,0,329.73,345.36,7.3,5.2,0.022,622515.4,622515.4,30272,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496432,1731186.00
03/14/2017 09:00,2,0.307,ACTIVE,211.48,336.34,59.970,1489496404,"201051344000594","219011344069620",30.93,-6.50,0,329.13,358.58,9.7,7.4,0.031,642336.9,642336.9,30124,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496433,1731187.00
03/14/2017 09:00,2,0.268,ACTIVE,211.48,335.14,59.965,1489496404,"201051344001203","219011344069620",29.34,-7.00,0,329.43,342.35,8.0,5.8,0.018,630978.1,630978.1,30321,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496434,1731188.00
03/14/2017 09:00,2,0.189,ACTIVE,210.57,334.84,59.954,1489496404,"274151322000054","219011344069620",29.80,-4.00,0,330.03,338.44,5.7,3.6,0.027,869518.7,869518.7,29677,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496434,1731189.00
03/14/2017 09:00,2,0.271,ACTIVE,212.16,340.85,59.975,1489496404,"201051344000867","219011344069620",31.53,-5.50,0,330.63,352.27,8.7,6.5,0.027,627673.0,627673.0,30283,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496435,1731190.00
03/14/2017 09:00,2,0.328,ACTIVE,211.70,335.74,59.996,1489496404,"201051344001093","219011344069620",29.18,-5.50,0,328.52,340.55,9.8,7.5,0.022,629717.2,629717.2,30144,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496436,1731191.00
03/14/2017 09:00,2,0.225,ACTIVE,211.70,336.94,59.996,1489496404,"201051344000900","219011344069620",30.65,-6.50,0,331.83,356.18,7.0,4.8,0.040,648633.2,648633.2,29631,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496437,1731192.00
03/14/2017 09:00,2,0.307,ACTIVE,212.16,336.34,59.954,1489496404,"201051344000648","219011344069620",31.09,-8.00,0,332.43,359.18,9.7,7.4,0.027,638334.6,638334.6,29700,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496438,1731193.00
03/14/2017 09:00,2,0.318,ACTIVE,212.16,352.57,59.965,1489496404,"201051344000569","219011344069620",32.74,-5.50,0,332.43,367.90,10.6,8.3,0.040,650619.1,650619.1,29614,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496439,1731194.00
03/14/2017 09:00,2,0.275,ACTIVE,211.70,346.56,59.954,1489496404,"201051344000983","219011344069620",32.08,-6.00,0,332.43,364.59,9.0,6.8,0.031,641515.1,641515.1,29804,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496440,1731195.00
03/14/2017 09:00,2,0.283,ACTIVE,211.93,336.34,59.954,1489496404,"201051344001158","219011344069620",29.96,-7.00,0,330.63,353.17,8.6,6.4,0.031,627827.3,627827.3,30157,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496441,1731196.00
03/14/2017 09:00,2,0.322,ACTIVE,212.38,337.54,59.965,1489496404,"201051344000576","219011344069620",30.91,-6.50,0,331.53,356.78,10.1,7.8,0.031,641454.1,641454.1,29681,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496442,1731197.00
03/14/2017 09:00,2,0.188,ACTIVE,210.80,335.14,59.938,1489496404,"274151322000087","219011344069620",30.02,-4.00,0,330.33,338.74,5.7,3.6,0.027,840967.3,840967.3,30038,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496443,1731198.00
03/14/2017 09:00,2,0.268,ACTIVE,211.25,334.54,59.949,1489496404,"201051344001025","219011344069620",30.43,-7.00,0,328.52,351.07,8.2,6.0,0.022,632209.9,632209.9,30371,0,0,0,L,1122011218,1,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489496444,1731199.00
03/14/2017 09:15,2,0.348,ACTIVE,212.38,338.14,60.007,1489497303,"201051344000645","219011344069620",30.51,-5.00,0,330.93,352.27,10.8,8.5,0.044,640633.3,640633.3,29722,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497304,1731200.00
03/14/2017 09:15,2,0.254,ACTIVE,211.03,335.74,59.996,1489497303,"274151322000085","219011344069620",30.61,-5.00,0,331.23,342.95,7.9,5.7,0.031,867259.7,867259.7,29735,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497305,1731201.00
03/14/2017 09:15,2,0.369,ACTIVE,212.61,340.85,60.012,1489497303,"201051344000633","219011344069620",31.31,-6.00,0,331.83,359.78,11.7,9.4,0.053,627186.8,627186.8,30259,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497306,1731202.00
03/14/2017 09:15,2,0.385,ACTIVE,212.16,353.17,59.986,1489497303,"201051344000469","219011344069620",32.72,-6.00,0,328.82,360.08,12.8,10.4,0.049,629783.1,629783.1,30221,0,0,0,L,1122011218,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497307,1731203.00
03/14/2017 09:15,2,0.309,ACTIVE,211.48,346.26,59.991,1489497303,"201051344000646","219011344069620",32.03,-6.00,0,329.13,352.87,10.1,7.8,0.035,624273.5,624273.5,30124,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497308,1731204.00
03/14/2017 09:15,2,0.246,ACTIVE,210.57,352.87,60.002,1489497303,"274151322000052","219011344069620",32.64,-5.00,0,330.93,355.88,8.1,5.9,0.027,897378.9,897378.9,29505,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497309,1731205.00
03/14/2017 09:15,2,0.299,ACTIVE,211.93,351.07,60.007,1489497303,"201051344000585","219011344069620",32.50,-5.50,0,329.13,356.48,9.9,7.6,0.035,634580.6,634580.6,30283,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497310,1731206.00
03/14/2017 09:15,2,0.330,ACTIVE,211.70,336.04,60.007,1489497303,"201051344001230","219011344069620",29.86,-6.00,0,328.52,339.65,10.0,7.7,0.040,628502.5,628502.5,29997,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497311,1731207.00
03/14/2017 09:15,2,0.316,ACTIVE,212.38,353.77,60.012,1489497303,"201051344000582","219011344069620",32.82,-6.50,0,330.93,357.68,10.6,8.3,0.035,618632.4,618632.4,30197,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497312,1731208.00
03/14/2017 09:15,2,0.375,ACTIVE,211.48,336.34,59.996,1489497303,"201051344000955","219011344069620",30.08,-6.00,0,329.73,340.55,11.5,9.2,0.040,636525.2,636525.2,30084,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497312,1731209.00
03/14/2017 09:15,2,0.164,ACTIVE,211.03,350.17,60.007,1489497303,"274151322000094","219011344069620",32.62,-6.00,0,331.83,354.97,5.4,3.3,0.018,733120.4,733120.4,30730,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497313,1731210.00
03/14/2017 09:15,2,0.375,ACTIVE,212.16,349.86,60.028,1489497303,"201051344000579","219011344069620",32.42,-5.50,0,330.33,355.58,12.3,10.0,0.049,647290.6,647290.6,30051,0,0,0,L,1122011218,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497314,1731211.00
03/14/2017 09:15,2,0.346,ACTIVE,211.70,350.47,60.007,1489497303,"201051344000890","219011344069620",32.54,-5.50,0,329.13,356.18,11.4,9.1,0.040,630386.1,630386.1,30208,0,0,0,L,1122011218,0,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497315,1731212.00
03/14/2017 09:15,2,0.367,ACTIVE,211.93,337.24,60.002,1489497303,"201051344000438","219011344069620",30.99,-6.50,0,330.93,361.29,11.5,9.2,0.040,633330.7,633330.7,30172,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497316,1731213.00
03/14/2017 09:15,2,0.383,ACTIVE,212.16,347.16,60.007,1489497303,"201051344000417","219011344069620",32.12,-6.00,0,330.33,353.47,12.5,10.1,0.040,608077.7,608077.7,30474,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497317,1731214.00
03/14/2017 09:15,2,0.260,ACTIVE,210.80,335.14,59.991,1489497303,"274151322000083","219011344069620",30.04,-5.00,0,331.23,339.34,7.9,5.7,0.040,888370.7,888370.7,29561,0,0,0,L,1151911521,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497318,1731215.00
03/14/2017 09:15,2,0.262,ACTIVE,211.48,340.55,60.002,1489497303,"274151322000076","219011344069620",31.41,-4.00,0,332.73,347.46,8.3,6.1,0.040,946528.8,946528.8,29667,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497319,1731216.00
03/14/2017 09:15,2,0.334,ACTIVE,211.93,347.46,60.007,1489497303,"201051344000868","219011344069620",32.12,-5.50,0,330.33,353.47,11.0,8.7,0.044,628471.3,628471.3,30252,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497320,1731217.00
03/14/2017 09:15,2,0.252,ACTIVE,211.03,335.74,60.002,1489497303,"274151322000095","219011344069620",30.53,-5.50,0,331.23,348.36,7.8,5.6,0.035,937533.3,937533.3,29786,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497321,1731218.00
03/14/2017 09:15,2,0.314,ACTIVE,211.93,354.37,59.991,1489497303,"201051344000988","219011344069620",32.80,-5.00,0,330.33,359.48,10.5,8.2,0.053,582614.7,582614.7,30285,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497321,1731219.00
03/14/2017 09:15,2,0.336,ACTIVE,211.70,337.84,59.981,1489497303,"201051344001025","219011344069620",31.23,-6.50,0,329.73,361.89,10.7,8.4,0.044,632211.6,632211.6,30372,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497322,1731220.00
03/14/2017 09:15,2,0.379,ACTIVE,211.93,352.27,60.028,1489497303,"201051344000458","219011344069620",32.62,-3.00,0,330.93,362.79,12.6,10.2,0.053,640588.0,640588.0,29877,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497323,1731221.00
03/14/2017 09:15,2,0.352,ACTIVE,212.61,352.27,59.996,1489497303,"201051344000853","219011344069620",32.62,-5.50,0,331.53,361.59,11.7,9.4,0.053,640808.3,640808.3,29720,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497324,1731222.00
03/14/2017 09:15,2,0.334,ACTIVE,212.16,346.26,59.991,1489497303,"201051344000685","219011344069620",31.99,-5.50,0,329.73,353.47,10.8,8.5,0.040,633558.5,633558.5,30055,0,0,0,L,1122011218,0,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497325,1731223.00
03/14/2017 09:15,2,0.311,ACTIVE,211.93,343.25,60.002,1489497303,"201051344000917","219011344069620",31.67,-4.00,0,329.13,349.86,10.0,7.8,0.035,630054.8,630054.8,30051,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497326,1731224.00
03/14/2017 09:15,2,0.283,ACTIVE,212.16,349.56,59.996,1489497303,"201051344001145","219011344069620",32.38,-5.50,0,330.63,356.18,9.3,7.1,0.040,638014.2,638014.2,29892,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497327,1731225.00
03/14/2017 09:15,2,0.363,ACTIVE,211.93,336.64,60.002,1489497303,"201051344000651","219011344069620",30.47,-7.00,0,330.33,347.76,11.2,8.9,0.040,626558.0,626558.0,30254,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497328,1731226.00
03/14/2017 09:15,2,0.246,ACTIVE,210.35,335.44,59.954,1489497303,"274151322000088","219011344069620",28.49,-4.00,0,330.93,338.44,7.1,4.9,0.031,850954.9,850954.9,29778,0,0,0,L,1151911521,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497329,1731227.00
03/14/2017 09:15,2,0.182,ACTIVE,211.70,360.69,59.986,1489497303,"274151322000068","219011344069620",33.54,-3.00,0,333.03,366.10,6.2,4.0,0.027,733399.4,733399.4,30656,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497330,1731228.00
