ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 09:15,2,0.289,ACTIVE,211.48,349.26,59.996,1489497303,"201051344001135","219011344069620",32.40,-6.00,0,329.73,357.38,9.6,7.3,0.040,622516.8,622516.8,30273,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497330,1731229.00
03/14/2017 09:15,2,0.342,ACTIVE,211.70,355.28,59.991,1489497303,"201051344000594","219011344069620",32.92,-6.00,0,329.43,361.29,11.4,9.1,0.049,642338.9,642338.9,30125,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497331,1731230.00
03/14/2017 09:15,2,0.320,ACTIVE,211.93,338.74,59.986,1489497303,"201051344001203","219011344069620",31.33,-6.50,0,330.93,346.26,10.2,7.9,0.044,630979.7,630979.7,30322,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497332,1731231.00
03/14/2017 09:15,2,0.258,ACTIVE,211.03,333.93,59.981,1489497303,"274151322000054","219011344069620",30.10,-3.50,0,330.93,341.45,7.9,5.7,0.027,869519.8,869519.8,29678,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497333,1731232.00
03/14/2017 09:15,2,0.354,ACTIVE,212.38,336.34,59.996,1489497303,"201051344000867","219011344069620",30.30,-5.00,0,331.53,351.97,10.9,8.6,0.049,627674.8,627674.8,30284,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497335,1731233.00
03/14/2017 09:15,2,0.371,ACTIVE,211.70,348.96,60.018,1489497303,"201051344001093","219011344069620",32.24,-4.00,0,330.03,353.77,12.2,9.8,0.040,629719.2,629719.2,30145,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497336,1731234.00
03/14/2017 09:15,2,0.281,ACTIVE,211.93,349.86,59.991,1489497303,"201051344000900","219011344069620",32.32,-5.50,0,329.73,355.58,9.3,7.0,0.049,648634.6,648634.6,29632,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497337,1731235.00
03/14/2017 09:15,2,0.344,ACTIVE,212.16,351.07,59.986,1489497303,"201051344000648","219011344069620",32.56,-6.50,0,332.13,360.99,11.3,9.0,0.044,638336.6,638336.6,29701,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497338,1731236.00
03/14/2017 09:15,2,0.385,ACTIVE,212.16,356.78,59.996,1489497303,"201051344000569","219011344069620",33.10,-5.00,0,331.83,367.60,12.9,10.6,0.062,650621.3,650621.3,29615,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497339,1731237.00
03/14/2017 09:15,2,0.346,ACTIVE,211.93,336.94,60.002,1489497303,"201051344000983","219011344069620",31.01,-5.00,0,332.13,363.99,10.9,8.6,0.053,641516.9,641516.9,29805,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497339,1731238.00
03/14/2017 09:15,2,0.348,ACTIVE,211.93,336.34,59.986,1489497303,"201051344001158","219011344069620",30.77,-6.50,0,330.03,354.07,10.9,8.6,0.053,627829.0,627829.0,30158,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497340,1731239.00
03/14/2017 09:15,2,0.391,ACTIVE,212.61,337.54,59.986,1489497303,"201051344000576","219011344069620",30.73,-6.00,0,330.93,343.85,12.2,9.8,0.049,641456.2,641456.2,29682,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497341,1731240.00
03/14/2017 09:15,2,0.229,ACTIVE,211.25,343.85,59.986,1489497303,"274151322000087","219011344069620",31.77,-3.00,0,331.53,346.86,7.4,5.2,0.031,840968.3,840968.3,30039,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489497342,1731241.00
03/14/2017 09:30,2,0.465,ACTIVE,212.83,342.35,59.991,1489498204,"201051344000645","219011344069620",31.55,-3.50,0,332.73,357.68,14.9,12.4,0.084,640636.1,640636.1,29723,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498205,1731242.00
03/14/2017 09:30,2,0.387,ACTIVE,211.48,338.14,59.970,1489498204,"274151322000085","219011344069620",30.53,-3.50,0,331.53,345.66,12.0,9.7,0.062,867261.9,867261.9,29736,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498206,1731243.00
03/14/2017 09:30,2,0.504,ACTIVE,212.83,341.75,59.996,1489498204,"201051344000633","219011344069620",31.03,-5.00,0,332.43,359.78,15.9,13.4,0.084,627189.9,627189.9,30260,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498207,1731244.00
03/14/2017 09:30,2,0.520,ACTIVE,212.38,351.07,59.996,1489498204,"201051344000469","219011344069620",32.40,-5.00,0,330.63,370.60,17.1,14.6,0.097,629786.4,629786.4,30222,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498208,1731245.00
03/14/2017 09:30,2,0.461,ACTIVE,211.70,337.24,59.986,1489498204,"201051344000646","219011344069620",29.26,-5.00,0,330.93,366.10,13.7,11.3,0.075,624276.1,624276.1,30125,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498209,1731246.00
03/14/2017 09:30,2,0.406,ACTIVE,211.03,338.74,59.986,1489498204,"274151322000052","219011344069620",31.07,-3.00,0,330.93,359.48,12.8,10.4,0.075,897381.2,897381.2,29506,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498209,1731247.00
03/14/2017 09:30,2,0.443,ACTIVE,212.16,338.44,59.991,1489498204,"201051344000585","219011344069620",30.95,-4.00,0,330.63,363.09,13.9,11.5,0.075,634583.2,634583.2,30284,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498210,1731248.00
03/14/2017 09:30,2,0.418,ACTIVE,211.70,346.56,59.986,1489498204,"201051344001230","219011344069620",31.97,-5.00,0,329.73,361.29,13.6,11.2,0.071,628505.1,628505.1,29998,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498211,1731249.00
03/14/2017 09:30,2,0.467,ACTIVE,212.38,339.04,59.991,1489498204,"201051344000582","219011344069620",31.09,-5.50,0,331.23,360.69,14.7,12.3,0.075,618635.2,618635.2,30198,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498212,1731250.00
03/14/2017 09:30,2,0.488,ACTIVE,211.25,336.04,60.012,1489498204,"201051344000955","219011344069620",30.59,-5.00,0,329.13,361.89,15.2,12.7,0.075,636528.2,636528.2,30085,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498213,1731251.00
03/14/2017 09:30,2,0.248,ACTIVE,211.25,426.51,59.986,1489498204,"274151322000094","219011344069620",40.51,-3.00,0,332.73,441.24,10.2,7.9,0.053,733122.0,733122.0,30731,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498214,1731252.00
03/14/2017 09:30,2,0.523,ACTIVE,212.38,338.74,59.981,1489498204,"201051344000579","219011344069620",30.75,-4.00,0,332.13,367.90,16.3,13.8,0.084,647293.8,647293.8,30052,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498215,1731253.00
03/14/2017 09:30,2,0.486,ACTIVE,211.48,336.64,59.986,1489498204,"201051344000890","219011344069620",30.73,-4.00,0,329.73,367.30,15.2,12.8,0.080,630389.0,630389.0,30209,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498216,1731254.00
03/14/2017 09:30,2,0.488,ACTIVE,211.93,337.84,60.007,1489498204,"201051344000438","219011344069620",30.61,-5.00,0,330.63,360.38,15.2,12.7,0.071,633333.8,633333.8,30173,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498217,1731255.00
03/14/2017 09:30,2,0.531,ACTIVE,211.93,337.24,59.949,1489498204,"201051344000417","219011344069620",29.30,-4.00,0,330.63,357.98,15.8,13.3,0.075,608080.9,608080.9,30475,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498218,1731256.00
03/14/2017 09:30,2,0.381,ACTIVE,211.25,336.94,59.975,1489498204,"274151322000083","219011344069620",30.87,-3.00,0,331.53,345.06,11.9,9.6,0.071,888372.9,888372.9,29562,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498218,1731257.00
03/14/2017 09:30,2,0.389,ACTIVE,211.93,345.96,59.970,1489498204,"274151322000076","219011344069620",31.85,-3.00,0,332.73,353.77,12.6,10.2,0.075,946531.1,946531.1,29668,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498219,1731258.00
03/14/2017 09:30,2,0.477,ACTIVE,212.38,338.74,59.986,1489498204,"201051344000868","219011344069620",30.97,-5.00,0,331.83,361.29,14.9,12.5,0.084,628474.2,628474.2,30253,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498220,1731259.00
03/14/2017 09:30,2,0.383,ACTIVE,211.25,336.64,59.981,1489498204,"274151322000095","219011344069620",30.95,-4.00,0,331.23,346.86,12.0,9.6,0.071,937535.5,937535.5,29787,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498221,1731260.00
03/14/2017 09:30,2,0.479,ACTIVE,212.16,339.95,59.981,1489498204,"201051344000988","219011344069620",30.77,-3.50,0,331.23,365.49,14.9,12.5,0.097,582617.5,582617.5,30286,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498222,1731261.00
03/14/2017 09:30,2,0.459,ACTIVE,211.48,338.14,59.949,1489498204,"201051344001025","219011344069620",31.15,-5.00,0,330.03,359.18,14.5,12.0,0.075,632214.4,632214.4,30373,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498223,1731262.00
03/14/2017 09:30,2,0.537,ACTIVE,212.16,344.76,59.996,1489498204,"201051344000458","219011344069620",31.69,-2.00,0,330.93,362.49,17.2,14.7,0.097,640591.4,640591.4,29878,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498224,1731263.00
03/14/2017 09:30,2,0.459,ACTIVE,212.83,360.08,59.975,1489498204,"201051344000853","219011344069620",33.36,-3.50,0,333.93,370.90,15.6,13.1,0.088,640811.3,640811.3,29721,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498225,1731264.00
03/14/2017 09:30,2,0.467,ACTIVE,211.70,337.54,59.970,1489498204,"201051344000685","219011344069620",30.75,-4.00,0,332.43,368.20,14.6,12.2,0.075,633561.3,633561.3,30056,0,0,0,L,1122011218,0,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498226,1731265.00
03/14/2017 09:30,2,0.436,ACTIVE,211.93,343.55,59.991,1489498204,"201051344000917","219011344069620",31.57,-3.00,0,330.93,363.69,13.9,11.5,0.066,630057.5,630057.5,30052,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498227,1731266.00
03/14/2017 09:30,2,0.430,ACTIVE,211.93,337.84,60.018,1489498204,"201051344001145","219011344069620",30.61,-5.00,0,332.43,358.88,13.4,11.0,0.080,638016.8,638016.8,29893,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498228,1731267.00
03/14/2017 09:30,2,0.480,ACTIVE,211.70,337.54,59.986,1489498204,"201051344000651","219011344069620",30.79,-6.00,0,330.63,359.18,15.0,12.5,0.071,626561.0,626561.0,30255,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498229,1731268.00
03/14/2017 09:30,2,0.357,ACTIVE,210.80,334.84,59.975,1489498204,"274151322000088","219011344069620",29.96,-3.00,0,330.93,341.15,10.8,8.5,0.057,850956.8,850956.8,29779,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498230,1731269.00
03/14/2017 09:30,2,0.262,ACTIVE,211.93,427.71,59.975,1489498204,"274151322000068","219011344069620",40.61,-1.00,0,333.63,448.75,10.8,8.5,0.049,733401.2,733401.2,30657,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498230,1731270.00
03/14/2017 09:30,2,0.424,ACTIVE,211.48,336.34,60.002,1489498204,"201051344001135","219011344069620",30.91,-4.00,0,330.33,367.30,13.3,10.9,0.071,622519.3,622519.3,30274,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498231,1731271.00
03/14/2017 09:30,2,0.508,ACTIVE,211.93,338.74,59.959,1489498204,"201051344000594","219011344069620",30.26,-5.00,0,330.03,366.70,15.6,13.1,0.084,642341.9,642341.9,30126,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498232,1731272.00
03/14/2017 09:30,2,0.457,ACTIVE,211.70,336.94,59.954,1489498204,"201051344001203","219011344069620",28.86,-5.00,0,330.93,369.10,13.4,11.0,0.071,630982.3,630982.3,30323,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498233,1731273.00
03/14/2017 09:30,2,0.377,ACTIVE,211.03,336.34,59.975,1489498204,"274151322000054","219011344069620",30.81,-2.00,0,330.93,350.47,11.8,9.5,0.071,869521.9,869521.9,29679,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498234,1731274.00
03/14/2017 09:30,2,0.475,ACTIVE,212.38,338.14,59.970,1489498204,"201051344000867","219011344069620",30.45,-3.50,0,330.03,360.08,14.6,12.2,0.075,627677.7,627677.7,30285,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498235,1731275.00
03/14/2017 09:30,2,0.510,ACTIVE,211.48,337.54,59.986,1489498204,"201051344001093","219011344069620",30.40,-3.00,0,330.33,368.50,15.7,13.3,0.075,629722.4,629722.4,30146,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498236,1731276.00
03/14/2017 09:30,2,0.439,ACTIVE,212.16,339.65,59.986,1489498204,"201051344000900","219011344069620",30.81,-4.00,0,331.83,364.59,13.8,11.3,0.093,648637.2,648637.2,29633,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498237,1731277.00
03/14/2017 09:30,2,0.498,ACTIVE,212.38,338.44,59.981,1489498204,"201051344000648","219011344069620",30.18,-5.50,0,331.53,361.29,15.2,12.8,0.080,638339.6,638339.6,29702,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498238,1731278.00
03/14/2017 09:30,2,0.514,ACTIVE,212.38,358.88,59.944,1489498204,"201051344000569","219011344069620",33.14,-3.50,0,331.53,373.31,17.3,14.8,0.097,650624.8,650624.8,29616,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498239,1731279.00
03/14/2017 09:30,2,0.457,ACTIVE,212.38,351.07,59.981,1489498204,"201051344000983","219011344069620",32.42,-3.50,0,331.23,370.00,15.0,12.6,0.093,641519.8,641519.8,29806,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498240,1731280.00
03/14/2017 09:30,2,0.473,ACTIVE,212.38,338.74,60.028,1489498204,"201051344001158","219011344069620",30.24,-5.50,0,330.93,359.78,14.5,12.1,0.088,627831.9,627831.9,30159,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498241,1731281.00
03/14/2017 09:30,2,0.504,ACTIVE,212.83,340.85,59.981,1489498204,"201051344000576","219011344069620",31.25,-5.00,0,331.83,358.88,15.9,13.4,0.080,641459.4,641459.4,29683,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498241,1731282.00
03/14/2017 09:30,2,0.248,ACTIVE,211.25,361.59,59.975,1489498204,"274151322000087","219011344069620",33.72,-1.50,0,331.83,370.90,8.6,6.4,0.035,840969.8,840969.8,30040,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489498242,1731283.00
03/14/2017 09:45,2,0.535,ACTIVE,212.38,338.14,59.996,1489499103,"201051344000645","219011344069620",30.32,-2.50,0,332.13,358.28,16.5,14.0,0.102,640639.3,640639.3,29724,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499104,1731284.00
03/14/2017 09:45,2,0.432,ACTIVE,210.80,340.55,59.991,1489499103,"274151322000085","219011344069620",31.21,-2.50,0,331.53,346.86,13.7,11.3,0.075,867264.4,867264.4,29737,0,0,0,L,1151911521,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499105,1731285.00
03/14/2017 09:45,2,0.562,ACTIVE,212.38,340.25,59.991,1489499103,"201051344000633","219011344069620",30.95,-3.50,0,331.23,360.08,17.7,15.1,0.115,627193.3,627193.3,30261,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499106,1731286.00
03/14/2017 09:45,2,0.584,ACTIVE,212.16,351.07,60.034,1489499103,"201051344000469","219011344069620",32.26,-4.00,0,330.63,363.69,19.1,16.5,0.115,629790.2,629790.2,30223,0,0,0,L,1122011218,0,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499107,1731287.00
03/14/2017 09:45,2,0.494,ACTIVE,211.48,342.05,59.996,1489499103,"201051344000646","219011344069620",31.39,-4.00,0,329.43,360.99,15.8,13.3,0.088,624279.1,624279.1,30126,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499108,1731288.00
03/14/2017 09:45,2,0.488,ACTIVE,210.35,336.94,59.986,1489499103,"274151322000052","219011344069620",30.91,-2.00,0,330.33,349.86,15.3,12.8,0.093,897383.9,897383.9,29507,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499109,1731289.00
03/14/2017 09:45,2,0.492,ACTIVE,211.70,342.05,60.018,1489499103,"201051344000585","219011344069620",31.41,-3.00,0,330.63,359.78,15.7,13.2,0.088,634586.2,634586.2,30285,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499109,1731290.00
03/14/2017 09:45,2,0.498,ACTIVE,211.70,336.94,60.007,1489499103,"201051344001230","219011344069620",30.51,-3.50,0,330.33,360.38,15.5,13.0,0.093,628508.0,628508.0,29999,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499110,1731291.00
03/14/2017 09:45,2,0.520,ACTIVE,212.16,338.44,59.986,1489499103,"201051344000582","219011344069620",31.03,-4.00,0,330.63,360.08,16.4,13.9,0.088,618638.4,618638.4,30199,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499111,1731292.00
03/14/2017 09:45,2,0.539,ACTIVE,211.48,341.75,59.986,1489499103,"201051344000955","219011344069620",31.33,-3.50,0,329.13,358.88,17.1,14.6,0.093,636531.5,636531.5,30086,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499112,1731293.00
03/14/2017 09:45,2,0.285,ACTIVE,210.80,428.01,59.996,1489499103,"274151322000094","219011344069620",40.49,-1.50,0,332.43,444.54,11.8,9.4,0.057,733124.1,733124.1,30732,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499113,1731294.00
03/14/2017 09:45,2,0.578,ACTIVE,211.93,343.85,60.007,1489499103,"201051344000579","219011344069620",31.59,-3.00,0,331.53,362.79,18.5,15.9,0.110,647297.4,647297.4,30053,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499114,1731295.00
03/14/2017 09:45,2,0.531,ACTIVE,211.48,342.05,59.991,1489499103,"201051344000890","219011344069620",31.47,-3.00,0,329.43,364.29,16.9,14.4,0.088,630392.3,630392.3,30210,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499115,1731296.00
03/14/2017 09:45,2,0.535,ACTIVE,211.93,342.05,59.996,1489499103,"201051344000438","219011344069620",31.45,-3.50,0,330.93,364.29,17.0,14.5,0.088,633337.1,633337.1,30174,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499116,1731297.00
03/14/2017 09:45,2,0.541,ALERT,212.16,336.64,60.002,1489499103,"201051344000417","219011344069620",21.09,-3.50,0,297.87,344.76,11.6,9.2,0.057,608083.2,608083.2,30476,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499118,1731298.00
03/14/2017 09:45,2,0.457,ACTIVE,210.80,338.74,59.996,1489499103,"274151322000083","219011344069620",30.87,-2.50,0,330.63,347.46,14.3,11.9,0.088,888375.5,888375.5,29563,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499119,1731299.00
03/14/2017 09:45,2,0.461,ACTIVE,211.25,344.15,59.981,1489499103,"274151322000076","219011344069620",31.51,-2.00,0,332.73,353.77,14.8,12.3,0.088,946533.8,946533.8,29669,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499120,1731300.00
03/14/2017 09:45,2,0.537,ACTIVE,211.70,342.05,60.018,1489499103,"201051344000868","219011344069620",31.41,-3.00,0,330.93,362.49,17.1,14.6,0.106,628477.4,628477.4,30254,0,0,0,L,1122011218,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499121,1731301.00
03/14/2017 09:45,2,0.447,ACTIVE,210.57,336.04,59.975,1489499103,"274151322000095","219011344069620",30.85,-3.00,0,331.23,348.36,13.9,11.5,0.071,937538.0,937538.0,29788,0,0,0,L,1151911521,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499122,1731302.00
03/14/2017 09:45,2,0.549,ACTIVE,211.70,338.74,59.986,1489499103,"201051344000988","219011344069620",30.47,-3.00,0,331.23,359.78,17.0,14.5,0.106,582620.8,582620.8,30287,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499122,1731303.00
03/14/2017 09:45,2,0.494,ACTIVE,211.70,346.86,59.991,1489499103,"201051344001025","219011344069620",32.03,-4.00,0,330.93,362.19,16.1,13.6,0.088,632217.5,632217.5,30374,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499123,1731304.00
03/14/2017 09:45,2,0.566,ACTIVE,211.70,355.58,59.949,1489499103,"201051344000458","219011344069620",32.86,-1.50,0,330.33,367.60,18.9,16.3,0.110,640595.1,640595.1,29879,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499124,1731305.00
03/14/2017 09:45,2,0.533,ACTIVE,212.38,357.08,59.996,1489499103,"201051344000853","219011344069620",32.98,-2.50,0,332.73,370.60,17.8,15.3,0.102,640814.7,640814.7,29722,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499125,1731306.00
03/14/2017 09:45,2,0.523,ACTIVE,211.93,338.74,60.023,1489499103,"201051344000685","219011344069620",30.61,-3.50,0,329.43,362.19,16.2,13.7,0.088,633564.5,633564.5,30057,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499126,1731307.00
03/14/2017 09:45,2,0.502,ACTIVE,212.16,338.44,59.991,1489499103,"201051344000917","219011344069620",30.32,-2.00,0,330.93,358.28,15.5,13.0,0.084,630060.5,630060.5,30053,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499127,1731308.00
03/14/2017 09:45,2,0.482,ACTIVE,212.16,338.14,59.981,1489499103,"201051344001145","219011344069620",30.81,-3.50,0,331.23,361.59,15.1,12.6,0.088,638019.7,638019.7,29894,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499128,1731309.00
03/14/2017 09:45,2,0.531,ACTIVE,211.93,337.54,60.023,1489499103,"201051344000651","219011344069620",30.71,-5.50,0,330.03,359.48,16.5,14.0,0.084,626564.2,626564.2,30256,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499129,1731310.00
03/14/2017 09:45,2,0.416,ACTIVE,210.35,336.94,59.986,1489499103,"274151322000088","219011344069620",30.55,-1.50,0,330.63,342.05,12.9,10.6,0.080,850959.1,850959.1,29780,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499130,1731311.00
03/14/2017 09:45,2,0.307,ACTIVE,211.48,426.21,59.975,1489499103,"274151322000068","219011344069620",40.41,0.50,0,333.33,446.95,12.6,10.2,0.066,733403.5,733403.5,30658,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499131,1731312.00
03/14/2017 09:45,2,0.461,ACTIVE,211.70,348.66,59.996,1489499103,"201051344001135","219011344069620",32.14,-3.50,0,330.33,361.59,15.0,12.6,0.084,622522.2,622522.2,30275,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499132,1731313.00
03/14/2017 09:45,2,0.553,ACTIVE,211.70,348.96,59.986,1489499103,"201051344000594","219011344069620",32.05,-3.50,0,330.03,363.69,18.0,15.4,0.102,642345.4,642345.4,30127,0,0,0,L,1122011218,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499133,1731314.00
03/14/2017 09:45,2,0.506,ACTIVE,211.93,336.94,59.986,1489499103,"201051344001203","219011344069620",30.20,-4.00,0,329.73,363.99,15.5,13.0,0.093,630985.3,630985.3,30324,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499134,1731315.00
03/14/2017 09:45,2,0.443,ACTIVE,210.57,337.24,59.981,1489499103,"274151322000054","219011344069620",30.75,-1.50,0,330.63,349.56,13.9,11.5,0.080,869524.4,869524.4,29680,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499135,1731316.00
03/14/2017 09:45,2,0.531,ACTIVE,212.38,341.45,59.959,1489499103,"201051344000867","219011344069620",31.41,-2.50,0,330.63,357.38,16.9,14.4,0.093,627680.9,627680.9,30286,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499136,1731317.00
03/14/2017 09:45,2,0.537,ACTIVE,211.93,346.26,59.996,1489499103,"201051344001093","219011344069620",31.85,-2.50,0,329.43,360.69,17.3,14.8,0.093,629725.8,629725.8,30147,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499136,1731318.00
03/14/2017 09:45,2,0.492,ACTIVE,212.16,347.76,59.991,1489499103,"201051344000900","219011344069620",31.97,-3.00,0,331.53,360.99,16.0,13.5,0.110,648640.2,648640.2,29634,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499137,1731319.00
03/14/2017 09:45,2,0.553,ACTIVE,212.38,338.14,60.028,1489499103,"201051344000648","219011344069620",30.77,-4.00,0,330.63,359.18,17.3,14.8,0.093,638343.0,638343.0,29703,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499138,1731320.00
03/14/2017 09:45,2,0.580,ACTIVE,212.16,357.68,59.991,1489499103,"201051344000569","219011344069620",33.02,-2.50,0,332.13,372.11,19.4,16.8,0.119,650628.7,650628.7,29617,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499139,1731321.00
03/14/2017 09:45,2,0.525,ACTIVE,212.16,350.47,59.991,1489499103,"201051344000983","219011344069620",32.24,-2.50,0,331.23,370.60,17.2,14.6,0.110,641523.2,641523.2,29807,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499140,1731322.00
03/14/2017 09:45,2,0.531,ACTIVE,212.16,338.44,59.986,1489499103,"201051344001158","219011344069620",30.95,-4.00,0,330.63,358.88,16.7,14.2,0.106,627835.1,627835.1,30160,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499141,1731323.00
03/14/2017 09:45,2,0.570,ACTIVE,212.61,339.34,59.944,1489499103,"201051344000576","219011344069620",30.43,-3.00,0,330.63,361.59,17.6,15.0,0.102,641462.9,641462.9,29684,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499142,1731324.00
03/14/2017 09:45,2,0.436,ACTIVE,211.03,334.84,59.986,1489499103,"274151322000087","219011344069620",30.24,-0.50,0,330.63,372.41,13.4,11.0,0.066,840971.6,840971.6,30041,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489499143,1731325.00
03/14/2017 10:00,2,0.898,ACTIVE,213.29,350.47,59.986,1489500004,"201051344000645","219011344069620",32.01,-2.00,0,331.23,365.19,29.2,26.2,0.208,640643.7,640643.7,29725,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500005,1731326.00
03/14/2017 10:00,2,0.812,ACTIVE,211.70,348.06,59.944,1489500004,"274151322000085","219011344069620",31.51,-1.50,0,330.03,356.18,25.9,23.1,0.159,867268.1,867268.1,29738,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500006,1731327.00
03/14/2017 10:00,2,0.930,ACTIVE,213.51,356.18,59.949,1489500004,"201051344000633","219011344069620",32.44,-2.50,0,330.93,369.70,30.6,27.6,0.230,627198.0,627198.0,30262,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500007,1731328.00
03/14/2017 10:00,2,0.992,ACTIVE,212.83,357.98,59.933,1489500004,"201051344000469","219011344069620",32.60,-2.50,0,330.63,376.62,32.8,29.7,0.243,629795.3,629795.3,30224,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500008,1731329.00
03/14/2017 10:00,2,0.859,ACTIVE,211.93,354.07,59.917,1489500004,"201051344000646","219011344069620",32.26,-3.00,0,330.33,370.90,28.1,25.2,0.208,624283.3,624283.3,30127,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500009,1731330.00
03/14/2017 10:00,2,0.889,ACTIVE,211.25,355.58,59.944,1489500004,"274151322000052","219011344069620",32.20,-1.00,0,325.52,360.69,29.0,26.0,0.190,897388.2,897388.2,29508,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500010,1731331.00
03/14/2017 10:00,2,0.863,ACTIVE,212.16,353.47,59.928,1489500004,"201051344000585","219011344069620",32.26,-2.00,0,330.93,366.40,28.2,25.3,0.203,634590.5,634590.5,30286,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500010,1731332.00
03/14/2017 10:00,2,0.836,ACTIVE,211.93,353.17,59.981,1489500004,"201051344001230","219011344069620",32.24,-2.50,0,327.62,366.10,27.3,24.4,0.199,628512.3,628512.3,30000,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500011,1731333.00
03/14/2017 10:00,2,0.871,ACTIVE,212.61,351.07,59.938,1489500004,"201051344000582","219011344069620",32.01,-3.00,0,330.93,369.10,28.4,25.4,0.190,618642.8,618642.8,30200,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500012,1731334.00
03/14/2017 10:00,2,0.891,ACTIVE,211.70,359.18,59.944,1489500004,"201051344000955","219011344069620",32.84,-2.50,0,328.52,369.40,29.7,26.7,0.208,636536.1,636536.1,30087,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500013,1731335.00
03/14/2017 10:00,2,0.539,ACTIVE,211.48,440.34,59.954,1489500004,"274151322000094","219011344069620",41.75,0.00,0,333.33,458.97,22.9,20.1,0.141,733127.3,733127.3,30733,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500014,1731336.00
03/14/2017 10:00,2,0.949,ACTIVE,213.06,359.48,59.970,1489500004,"201051344000579","219011344069620",32.92,-2.00,0,331.23,374.21,31.7,28.7,0.230,647302.3,647302.3,30054,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500015,1731337.00
03/14/2017 10:00,2,0.895,ACTIVE,211.70,354.37,59.954,1489500004,"201051344000890","219011344069620",32.50,-2.00,0,330.03,371.81,29.5,26.5,0.199,630396.9,630396.9,30211,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500016,1731338.00
03/14/2017 10:00,2,0.910,ACTIVE,212.16,354.97,59.949,1489500004,"201051344000438","219011344069620",32.38,-2.50,0,330.63,370.90,29.9,27.0,0.208,633341.7,633341.7,30175,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500017,1731339.00
03/14/2017 10:00,2,0.912,ACTIVE,212.16,338.74,59.959,1489500004,"201051344000417","219011344069620",21.15,-3.50,0,329.43,347.16,19.6,17.0,0.128,608086.1,608086.1,30478,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500018,1731340.00
03/14/2017 10:00,2,0.873,ACTIVE,211.48,349.56,59.938,1489500004,"274151322000083","219011344069620",31.55,-1.50,0,330.93,358.28,27.9,25.0,0.190,888379.5,888379.5,29564,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500018,1731341.00
03/14/2017 10:00,2,0.861,ACTIVE,211.93,358.28,59.949,1489500004,"274151322000076","219011344069620",32.60,-0.50,0,331.83,367.30,28.5,25.6,0.190,946537.9,946537.9,29670,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500019,1731342.00
03/14/2017 10:00,2,0.939,ACTIVE,212.61,351.67,59.938,1489500004,"201051344000868","219011344069620",32.05,-2.50,0,331.83,369.10,30.6,27.6,0.221,628482.1,628482.1,30255,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500020,1731343.00
03/14/2017 10:00,2,0.859,ACTIVE,211.25,348.06,59.938,1489500004,"274151322000095","219011344069620",31.45,-2.00,0,330.93,361.29,27.4,24.5,0.177,937542.0,937542.0,29789,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500021,1731344.00
03/14/2017 10:00,2,0.953,ACTIVE,212.83,345.96,59.996,1489500004,"201051344000988","219011344069620",31.37,-2.00,0,329.43,368.80,30.3,27.4,0.230,582625.5,582625.5,30288,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500022,1731345.00
03/14/2017 10:00,2,0.877,ACTIVE,211.93,352.57,59.975,1489500004,"201051344001025","219011344069620",32.28,-3.00,0,330.33,368.80,28.7,25.8,0.203,632221.9,632221.9,30375,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500023,1731346.00
03/14/2017 10:00,2,1.018,ACTIVE,212.83,354.07,59.938,1489500004,"201051344000458","219011344069620",32.22,-0.50,0,332.13,371.21,33.2,30.1,0.256,640600.4,640600.4,29880,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500024,1731347.00
03/14/2017 10:00,2,0.922,ACTIVE,213.29,363.09,59.928,1489500004,"201051344000853","219011344069620",33.26,-1.50,0,333.93,378.72,31.2,28.2,0.217,640819.5,640819.5,29723,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500025,1731348.00
03/14/2017 10:00,2,0.875,ACTIVE,212.38,357.68,59.944,1489500004,"201051344000685","219011344069620",32.74,-2.00,0,330.33,369.40,29.0,26.1,0.203,633568.9,633568.9,30058,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500026,1731349.00
03/14/2017 10:00,2,0.859,ACTIVE,212.38,351.97,59.944,1489500004,"201051344000917","219011344069620",32.12,-1.50,0,330.03,367.00,28.0,25.1,0.194,630064.8,630064.8,30054,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500027,1731350.00
03/14/2017 10:00,2,0.846,ACTIVE,212.38,355.28,59.981,1489500004,"201051344001145","219011344069620",32.50,-2.50,0,330.63,368.80,27.9,25.0,0.203,638023.9,638023.9,29895,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500027,1731351.00
03/14/2017 10:00,2,0.898,ACTIVE,212.38,351.07,59.944,1489500004,"201051344000651","219011344069620",32.07,-3.50,0,330.33,367.00,29.2,26.3,0.203,626568.8,626568.8,30257,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500028,1731352.00
03/14/2017 10:00,2,0.828,ACTIVE,211.25,346.56,59.938,1489500004,"274151322000088","219011344069620",31.21,-1.00,0,328.22,356.18,26.2,23.3,0.159,850962.8,850962.8,29781,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500029,1731353.00
03/14/2017 10:00,2,0.570,ACTIVE,212.38,449.35,59.949,1489500004,"274151322000068","219011344069620",42.62,2.50,0,333.33,463.18,24.6,21.8,0.141,733407.0,733407.0,30659,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500030,1731354.00
03/14/2017 10:00,2,0.850,ACTIVE,211.93,355.28,59.954,1489500004,"201051344001135","219011344069620",32.56,-2.50,0,329.73,367.60,28.0,25.1,0.212,622526.4,622526.4,30276,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500031,1731355.00
03/14/2017 10:00,2,0.965,ACTIVE,212.38,357.08,59.938,1489500004,"201051344000594","219011344069620",32.56,-3.00,0,330.63,372.71,31.8,28.8,0.225,642350.4,642350.4,30128,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500032,1731356.00
03/14/2017 10:00,2,0.857,ACTIVE,212.38,350.47,59.922,1489500004,"201051344001203","219011344069620",32.05,-3.00,0,330.03,370.60,27.9,25.0,0.208,630989.5,630989.5,30325,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500033,1731357.00
03/14/2017 10:00,2,0.846,ACTIVE,211.48,345.96,59.944,1489500004,"274151322000054","219011344069620",31.79,0.00,0,330.63,360.08,27.2,24.4,0.177,869528.4,869528.4,29681,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500034,1731358.00
03/14/2017 10:00,2,0.928,ACTIVE,213.06,352.57,59.912,1489500004,"201051344000867","219011344069620",32.16,-1.50,0,331.83,367.90,30.3,27.3,0.217,627685.6,627685.6,30287,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500035,1731359.00
03/14/2017 10:00,2,0.908,ACTIVE,212.16,356.18,59.944,1489500004,"201051344001093","219011344069620",32.48,-1.50,0,329.13,367.30,30.0,27.0,0.203,629730.7,629730.7,30148,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500036,1731360.00
03/14/2017 10:00,2,0.936,ACTIVE,212.61,355.88,59.949,1489500004,"201051344000900","219011344069620",32.30,-2.00,0,332.73,370.90,30.6,27.6,0.243,648644.8,648644.8,29635,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500037,1731361.00
03/14/2017 10:00,2,0.938,ACTIVE,212.83,350.77,59.959,1489500004,"201051344000648","219011344069620",32.03,-3.00,0,331.23,367.00,30.5,27.5,0.217,638347.7,638347.7,29704,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500038,1731362.00
03/14/2017 10:00,2,1.018,ACTIVE,212.83,364.89,59.954,1489500004,"201051344000569","219011344069620",33.32,-1.00,0,331.83,381.12,34.4,31.3,0.252,650634.1,650634.1,29618,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500039,1731363.00
03/14/2017 10:00,2,0.930,ACTIVE,212.83,362.79,59.949,1489500004,"201051344000983","219011344069620",33.24,-1.00,0,331.53,379.32,31.3,28.3,0.243,641528.0,641528.0,29808,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500040,1731364.00
03/14/2017 10:00,2,0.945,ACTIVE,213.06,350.77,59.959,1489500004,"201051344001158","219011344069620",31.91,-3.50,0,331.23,367.90,30.6,27.6,0.234,627839.8,627839.8,30161,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500041,1731365.00
03/14/2017 10:00,2,0.953,ACTIVE,213.29,355.28,59.944,1489500004,"201051344000576","219011344069620",32.36,-2.50,0,331.53,368.20,31.3,28.3,0.225,641467.8,641467.8,29685,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500041,1731366.00
03/14/2017 10:00,2,0.826,ACTIVE,211.25,340.25,59.944,1489500004,"274151322000087","219011344069620",31.29,1.00,0,327.32,353.77,26.2,23.3,0.150,840975.5,840975.5,30042,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500042,1731367.00
03/14/2017 10:15,2,1.080,ACTIVE,213.51,347.76,59.959,1489500903,"201051344000645","219011344069620",31.43,0.00,0,334.24,389.54,34.5,31.3,0.256,640653.5,640653.5,29726,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500904,1731368.00
03/14/2017 10:15,2,0.973,ACTIVE,211.70,342.95,59.981,1489500903,"274151322000085","219011344069620",31.19,0.50,0,329.43,379.02,30.7,27.7,0.203,867277.1,867277.1,29739,0,0,0,L,1151911521,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500905,1731369.00
03/14/2017 10:15,2,1.059,ACTIVE,213.51,356.18,59.991,1489500903,"201051344000633","219011344069620",32.34,-1.00,0,333.33,390.14,34.7,31.6,0.270,627208.1,627208.1,30263,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500906,1731370.00
03/14/2017 10:15,2,1.137,ACTIVE,213.29,353.17,59.954,1489500903,"201051344000469","219011344069620",31.97,-1.00,0,332.43,392.25,36.8,33.6,0.283,629806.2,629806.2,30225,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500907,1731371.00
