ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 10:15,2,0.924,ACTIVE,212.38,348.66,59.981,1489500903,"201051344000646","219011344069620",31.69,-1.00,0,331.53,384.73,29.6,26.7,0.221,624292.1,624292.1,30128,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500908,1731372.00
03/14/2017 10:15,2,1.176,ACTIVE,211.25,359.48,59.986,1489500903,"274151322000052","219011344069620",32.70,1.50,0,332.13,391.64,39.0,35.7,0.261,897399.2,897399.2,29509,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500909,1731373.00
03/14/2017 10:15,2,0.908,ACTIVE,212.61,350.17,59.981,1489500903,"201051344000585","219011344069620",31.91,-0.50,0,333.03,385.33,29.4,26.4,0.217,634599.2,634599.2,30287,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500910,1731374.00
03/14/2017 10:15,2,0.887,ACTIVE,212.38,346.56,59.981,1489500903,"201051344001230","219011344069620",31.53,-0.50,0,331.23,384.13,28.3,25.4,0.212,628520.8,628520.8,30001,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500911,1731375.00
03/14/2017 10:15,2,0.914,ACTIVE,212.83,346.56,59.970,1489500903,"201051344000582","219011344069620",31.51,-1.50,0,332.73,385.33,29.2,26.3,0.203,618651.5,618651.5,30201,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500911,1731376.00
03/14/2017 10:15,2,0.926,ACTIVE,211.93,359.48,59.938,1489500903,"201051344000955","219011344069620",32.86,-1.00,0,331.53,391.64,30.9,27.9,0.225,636545.4,636545.4,30088,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500913,1731377.00
03/14/2017 10:15,2,0.604,ACTIVE,211.25,439.13,59.970,1489500903,"274151322000094","219011344069620",41.55,2.00,0,330.63,482.42,25.4,22.6,0.159,733135.1,733135.1,30734,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500914,1731378.00
03/14/2017 10:15,2,1.074,ACTIVE,212.83,357.98,59.981,1489500903,"201051344000579","219011344069620",32.58,0.00,0,333.93,394.35,35.5,32.4,0.261,647313.0,647313.0,30055,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500914,1731379.00
03/14/2017 10:15,2,0.924,ACTIVE,212.16,349.86,59.975,1489500903,"201051344000890","219011344069620",31.93,-0.50,0,330.93,386.83,29.9,27.0,0.208,630406.0,630406.0,30212,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500915,1731380.00
03/14/2017 10:15,2,0.920,ACTIVE,212.61,357.68,59.981,1489500903,"201051344000438","219011344069620",32.72,-0.50,0,332.13,391.64,30.6,27.6,0.217,633351.0,633351.0,30176,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500916,1731381.00
03/14/2017 10:15,2,0.949,ACTIVE,212.61,340.55,59.981,1489500903,"201051344000417","219011344069620",20.56,-1.50,0,330.33,358.88,19.8,17.2,0.137,608092.0,608092.0,30479,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500917,1731382.00
03/14/2017 10:15,2,1.053,ACTIVE,211.48,353.47,59.949,1489500903,"274151322000083","219011344069620",32.24,0.50,0,330.63,385.93,34.4,31.2,0.225,888389.7,888389.7,29565,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500918,1731383.00
03/14/2017 10:15,2,0.992,ACTIVE,212.16,368.50,59.981,1489500903,"274151322000076","219011344069620",33.40,1.50,0,331.53,394.35,33.6,30.5,0.221,946548.3,946548.3,29671,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500919,1731384.00
03/14/2017 10:15,2,1.021,ACTIVE,212.61,350.47,59.991,1489500903,"201051344000868","219011344069620",31.79,-1.00,0,332.73,389.24,32.9,29.8,0.247,628492.2,628492.2,30256,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500920,1731385.00
03/14/2017 10:15,2,0.939,ACTIVE,211.25,347.46,59.928,1489500903,"274151322000095","219011344069620",31.89,0.00,0,329.73,382.63,30.4,27.4,0.194,937551.4,937551.4,29790,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500921,1731386.00
03/14/2017 10:15,2,1.045,ALERT,212.83,343.25,59.949,1489500903,"201051344000988","219011344069620",20.61,-0.50,0,298.17,366.70,21.8,19.1,0.159,582632.7,582632.7,30289,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500923,1731387.00
03/14/2017 10:15,2,0.883,ACTIVE,212.16,347.46,59.991,1489500903,"201051344001025","219011344069620",31.73,-1.50,0,331.83,385.33,28.4,25.5,0.199,632230.7,632230.7,30376,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500923,1731388.00
03/14/2017 10:15,2,1.076,ACTIVE,212.61,352.87,59.996,1489500903,"201051344000458","219011344069620",32.12,2.00,0,333.33,392.85,35.1,31.9,0.274,640611.4,640611.4,29881,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500924,1731389.00
03/14/2017 10:15,2,1.025,ACTIVE,213.51,354.97,59.996,1489500903,"201051344000853","219011344069620",32.38,0.50,0,334.84,397.05,33.7,30.6,0.252,640829.9,640829.9,29724,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500925,1731390.00
03/14/2017 10:15,2,0.883,ACTIVE,212.61,352.87,59.996,1489500903,"201051344000685","219011344069620",32.18,-1.00,0,333.03,387.14,28.8,25.9,0.212,633578.0,633578.0,30059,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500926,1731391.00
03/14/2017 10:15,2,0.859,ACTIVE,212.61,343.55,59.991,1489500903,"201051344000917","219011344069620",31.25,0.50,0,332.43,385.03,27.2,24.4,0.199,630073.4,630073.4,30055,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500927,1731392.00
03/14/2017 10:15,2,0.842,ACTIVE,212.61,351.67,60.023,1489500903,"201051344001145","219011344069620",32.12,-1.00,0,333.93,387.44,27.4,24.5,0.199,638032.6,638032.6,29896,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500928,1731393.00
03/14/2017 10:15,2,0.887,ACTIVE,212.61,347.46,59.986,1489500903,"201051344000651","219011344069620",31.73,-2.00,0,333.63,384.73,28.5,25.6,0.199,626577.8,626577.8,30258,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500929,1731394.00
03/14/2017 10:15,2,0.953,ACTIVE,211.25,343.55,59.928,1489500903,"274151322000088","219011344069620",31.49,1.50,0,332.43,379.02,30.4,27.4,0.194,850972.5,850972.5,29782,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500930,1731395.00
03/14/2017 10:15,2,0.611,ACTIVE,211.93,455.67,59.981,1489500903,"274151322000068","219011344069620",43.40,4.50,0,334.24,495.34,26.9,24.0,0.164,733415.6,733415.6,30660,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500931,1731396.00
03/14/2017 10:15,2,0.855,ACTIVE,212.38,345.06,59.986,1489500903,"201051344001135","219011344069620",31.45,-0.50,0,333.63,385.63,27.3,24.4,0.203,622535.2,622535.2,30277,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500932,1731397.00
03/14/2017 10:15,2,1.021,ACTIVE,212.38,355.88,59.949,1489500903,"201051344000594","219011344069620",32.34,-1.50,0,332.13,395.55,33.5,30.4,0.243,642361.0,642361.0,30129,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500932,1731398.00
03/14/2017 10:15,2,0.844,ACTIVE,212.61,342.35,59.991,1489500903,"201051344001203","219011344069620",31.21,-1.50,0,333.93,384.73,26.7,23.8,0.194,630998.2,630998.2,30326,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500933,1731399.00
03/14/2017 10:15,2,0.953,ACTIVE,211.48,345.66,59.975,1489500903,"274151322000054","219011344069620",31.55,2.50,0,329.73,383.53,30.4,27.4,0.203,869538.1,869538.1,29682,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500934,1731400.00
03/14/2017 10:15,2,0.961,ACTIVE,213.06,349.26,59.981,1489500903,"201051344000867","219011344069620",31.83,0.00,0,332.43,388.04,31.0,28.0,0.225,627695.6,627695.6,30288,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500935,1731401.00
03/14/2017 10:15,2,0.869,ACTIVE,212.38,348.96,59.986,1489500903,"201051344001093","219011344069620",31.85,0.00,0,332.13,384.73,28.1,25.2,0.186,629739.7,629739.7,30149,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500936,1731402.00
03/14/2017 10:15,2,0.971,ACTIVE,212.83,346.56,59.981,1489500903,"201051344000900","219011344069620",31.41,-0.50,0,333.93,391.34,30.9,27.9,0.243,648655.0,648655.0,29636,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500937,1731403.00
03/14/2017 10:15,2,0.975,ACTIVE,212.83,349.86,59.981,1489500903,"201051344000648","219011344069620",31.91,-1.50,0,333.33,390.14,31.6,28.5,0.225,638357.8,638357.8,29705,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500938,1731404.00
03/14/2017 10:15,2,1.025,ACTIVE,213.06,360.08,59.922,1489500903,"201051344000569","219011344069620",32.86,1.00,0,333.03,400.66,34.2,31.1,0.256,650645.2,650645.2,29619,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500939,1731405.00
03/14/2017 10:15,2,0.963,ACTIVE,213.06,356.48,59.975,1489500903,"201051344000983","219011344069620",32.56,1.00,0,333.63,398.56,31.9,28.8,0.239,641538.3,641538.3,29809,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500940,1731406.00
03/14/2017 10:15,2,0.957,ACTIVE,213.06,348.06,59.975,1489500903,"201051344001158","219011344069620",31.59,-1.00,0,333.93,388.34,30.7,27.7,0.234,627849.9,627849.9,30162,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500941,1731407.00
03/14/2017 10:15,2,0.982,ACTIVE,213.29,348.06,59.938,1489500903,"201051344000576","219011344069620",31.61,-0.50,0,334.84,391.04,31.5,28.5,0.225,641478.0,641478.0,29686,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500942,1731408.00
03/14/2017 10:15,2,0.812,ACTIVE,211.48,342.05,59.975,1489500903,"274151322000087","219011344069620",31.29,3.70,0,327.92,378.12,25.7,22.9,0.159,840984.0,840984.0,30043,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489500942,1731409.00
03/14/2017 10:30,2,0.525,ACTIVE,212.61,338.14,60.007,1489501803,"201051344000645","219011344069620",30.20,1.00,0,333.03,362.79,16.1,13.6,0.097,640657.5,640657.5,29727,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501805,1731410.00
03/14/2017 10:30,2,0.410,ACTIVE,211.03,336.94,59.996,1489501803,"274151322000085","219011344069620",30.36,1.00,0,331.23,355.88,12.6,10.2,0.071,867280.1,867280.1,29740,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501806,1731411.00
03/14/2017 10:30,2,0.527,ACTIVE,212.83,341.45,60.012,1489501803,"201051344000633","219011344069620",31.29,0.00,0,332.13,369.40,16.8,14.2,0.093,627212.2,627212.2,30264,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501806,1731412.00
03/14/2017 10:30,2,0.580,ACTIVE,212.16,338.44,60.002,1489501803,"201051344000469","219011344069620",30.28,-0.50,0,330.63,368.20,17.9,15.3,0.106,629810.5,629810.5,30226,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501807,1731413.00
03/14/2017 10:30,2,0.432,ACTIVE,211.25,343.25,60.023,1489501803,"201051344000646","219011344069620",31.59,-0.50,0,330.63,364.89,13.8,11.4,0.062,624295.5,624295.5,30129,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501808,1731414.00
03/14/2017 10:30,2,0.523,ACTIVE,210.57,349.56,60.012,1489501803,"274151322000052","219011344069620",32.26,2.00,0,331.53,370.60,17.2,14.7,0.102,897403.5,897403.5,29510,0,0,0,L,1151911521,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501809,1731415.00
03/14/2017 10:30,2,0.449,ACTIVE,211.48,336.94,59.996,1489501803,"201051344000585","219011344069620",30.51,0.50,0,330.63,364.89,13.9,11.5,0.071,634602.6,634602.6,30288,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501810,1731416.00
03/14/2017 10:30,2,0.402,ACTIVE,211.25,345.06,60.007,1489501803,"201051344001230","219011344069620",31.83,0.00,0,330.63,360.38,13.0,10.7,0.066,628524.0,628524.0,30002,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501811,1731417.00
03/14/2017 10:30,2,0.461,ACTIVE,211.93,336.94,60.028,1489501803,"201051344000582","219011344069620",30.47,-1.00,0,331.23,360.38,14.2,11.8,0.075,618654.9,618654.9,30202,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501812,1731418.00
03/14/2017 10:30,2,0.492,ACTIVE,211.25,336.34,60.018,1489501803,"201051344000955","219011344069620",30.18,0.00,0,329.43,370.60,15.1,12.6,0.075,636549.1,636549.1,30089,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501813,1731419.00
03/14/2017 10:30,2,0.258,ACTIVE,210.80,423.50,60.007,1489501803,"274151322000094","219011344069620",40.20,3.30,0,333.03,455.67,10.6,8.3,0.053,733137.5,733137.5,30735,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501814,1731420.00
03/14/2017 10:30,2,0.564,ACTIVE,212.38,343.85,60.012,1489501803,"201051344000579","219011344069620",31.65,0.50,0,331.83,371.51,18.1,15.6,0.110,647317.3,647317.3,30056,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501814,1731421.00
03/14/2017 10:30,2,0.479,ACTIVE,211.25,336.04,60.012,1489501803,"201051344000890","219011344069620",30.40,0.00,0,330.33,363.99,14.8,12.3,0.088,630409.6,630409.6,30213,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501816,1731422.00
03/14/2017 10:30,2,0.484,ACTIVE,211.48,337.24,60.007,1489501803,"201051344000438","219011344069620",30.59,0.00,0,330.93,370.30,15.1,12.6,0.075,633354.6,633354.6,30177,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501817,1731423.00
03/14/2017 10:30,2,0.502,ACTIVE,211.70,336.04,60.007,1489501803,"201051344000417","219011344069620",20.36,-0.50,0,330.63,349.86,10.3,8.1,0.049,608094.3,608094.3,30480,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501818,1731424.00
03/14/2017 10:30,2,0.482,ACTIVE,211.03,339.95,60.007,1489501803,"274151322000083","219011344069620",31.23,1.50,0,331.53,364.89,15.3,12.8,0.097,888393.3,888393.3,29566,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501818,1731425.00
03/14/2017 10:30,2,0.449,ACTIVE,211.48,353.47,59.996,1489501803,"274151322000076","219011344069620",32.68,2.00,0,333.03,375.11,14.9,12.4,0.088,946551.9,946551.9,29672,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501819,1731426.00
03/14/2017 10:30,2,0.531,ACTIVE,212.16,338.44,60.007,1489501803,"201051344000868","219011344069620",31.01,-0.50,0,331.53,365.19,16.7,14.2,0.097,628496.1,628496.1,30257,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501820,1731427.00
03/14/2017 10:30,2,0.430,ACTIVE,210.80,336.64,60.039,1489501803,"274151322000095","219011344069620",30.26,0.50,0,330.93,358.58,13.2,10.8,0.075,937554.5,937554.5,29791,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501821,1731428.00
03/14/2017 10:30,2,0.529,ACTIVE,211.93,338.14,60.012,1489501803,"201051344000988","219011344069620",20.02,0.50,0,331.23,355.28,10.7,8.4,0.075,582635.0,582635.0,30291,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501822,1731429.00
03/14/2017 10:30,2,0.465,ACTIVE,211.25,334.54,60.002,1489501803,"201051344001025","219011344069620",29.86,-0.50,0,330.33,362.79,14.1,11.7,0.080,632234.1,632234.1,30377,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501823,1731430.00
03/14/2017 10:30,2,0.590,ACTIVE,212.16,338.44,59.986,1489501803,"201051344000458","219011344069620",30.53,2.50,0,331.83,366.10,18.3,15.7,0.119,640615.6,640615.6,29882,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501824,1731431.00
03/14/2017 10:30,2,0.535,ACTIVE,212.61,348.96,60.028,1489501803,"201051344000853","219011344069620",32.14,1.00,0,332.13,372.11,17.4,14.9,0.102,640834.0,640834.0,29725,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501825,1731432.00
03/14/2017 10:30,2,0.471,ACTIVE,211.70,337.84,60.007,1489501803,"201051344000685","219011344069620",30.95,-0.50,0,332.13,365.80,14.7,12.3,0.084,633581.4,633581.4,30060,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501826,1731433.00
03/14/2017 10:30,2,0.463,ACTIVE,211.70,337.24,60.007,1489501803,"201051344000917","219011344069620",29.24,1.00,0,330.33,360.69,13.8,11.4,0.080,630076.6,630076.6,30056,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501827,1731434.00
03/14/2017 10:30,2,0.430,ACTIVE,211.70,340.85,60.012,1489501803,"201051344001145","219011344069620",31.35,-0.50,0,333.03,363.99,13.7,11.3,0.075,638035.7,638035.7,29897,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501828,1731435.00
03/14/2017 10:30,2,0.479,ACTIVE,211.70,337.24,60.023,1489501803,"201051344000651","219011344069620",30.65,-1.00,0,331.23,360.38,14.9,12.4,0.075,626581.2,626581.2,30259,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501829,1731436.00
03/14/2017 10:30,2,0.467,ACTIVE,210.57,336.94,60.002,1489501803,"274151322000088","219011344069620",30.02,2.00,0,330.33,356.48,14.2,11.8,0.080,850975.7,850975.7,29783,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501829,1731437.00
03/14/2017 10:30,2,0.254,ACTIVE,211.70,462.28,60.007,1489501803,"274151322000068","219011344069620",44.33,5.50,0,333.93,468.29,11.3,9.0,0.044,733418.4,733418.4,30661,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501830,1731438.00
03/14/2017 10:30,2,0.449,ACTIVE,211.25,335.44,60.018,1489501803,"201051344001135","219011344069620",30.57,0.00,0,330.63,361.89,14.0,11.6,0.080,622538.4,622538.4,30278,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501831,1731439.00
03/14/2017 10:30,2,0.553,ACTIVE,211.93,351.67,60.012,1489501803,"201051344000594","219011344069620",32.36,-0.50,0,329.43,369.10,18.2,15.6,0.106,642365.1,642365.1,30130,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501832,1731440.00
03/14/2017 10:30,2,0.463,ACTIVE,211.70,336.64,60.018,1489501803,"201051344001203","219011344069620",30.28,-0.50,0,330.93,362.49,14.2,11.8,0.080,631001.3,631001.3,30327,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501833,1731441.00
03/14/2017 10:30,2,0.477,ACTIVE,210.80,338.14,60.034,1489501803,"274151322000054","219011344069620",30.67,2.50,0,330.63,356.78,14.8,12.4,0.080,869541.4,869541.4,29683,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501834,1731442.00
03/14/2017 10:30,2,0.529,ACTIVE,212.38,342.95,60.039,1489501803,"201051344000867","219011344069620",31.55,0.50,0,331.53,362.49,16.9,14.4,0.097,627699.3,627699.3,30289,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501835,1731443.00
03/14/2017 10:30,2,0.510,ACTIVE,211.48,337.54,60.002,1489501803,"201051344001093","219011344069620",30.53,0.50,0,329.43,360.38,15.8,13.3,0.075,629743.2,629743.2,30150,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501836,1731444.00
03/14/2017 10:30,2,0.502,ACTIVE,212.16,342.35,60.012,1489501803,"201051344000900","219011344069620",31.37,0.00,0,332.43,364.89,16.0,13.5,0.115,648658.5,648658.5,29637,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501837,1731445.00
03/14/2017 10:30,2,0.572,ACTIVE,212.38,339.04,60.018,1489501803,"201051344000648","219011344069620",30.87,-1.00,0,331.83,364.89,17.9,15.4,0.110,638361.8,638361.8,29706,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501838,1731446.00
03/14/2017 10:30,2,0.588,ACTIVE,212.38,349.86,59.991,1489501803,"201051344000569","219011344069620",32.18,1.00,0,331.53,372.71,19.2,16.6,0.119,650649.5,650649.5,29620,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501839,1731447.00
03/14/2017 10:30,2,0.549,ACTIVE,212.16,348.96,60.012,1489501803,"201051344000983","219011344069620",32.07,1.00,0,331.53,371.81,17.8,15.3,0.119,641542.2,641542.2,29810,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501840,1731448.00
03/14/2017 10:30,2,0.537,ACTIVE,212.38,340.85,60.018,1489501803,"201051344001158","219011344069620",31.23,-0.50,0,332.73,364.29,17.1,14.5,0.115,627853.6,627853.6,30163,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501841,1731449.00
03/14/2017 10:30,2,0.582,ACTIVE,212.83,340.85,59.981,1489501803,"201051344000576","219011344069620",30.93,0.00,0,331.53,363.09,18.3,15.7,0.106,641482.0,641482.0,29687,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501841,1731450.00
03/14/2017 10:30,2,0.441,ACTIVE,211.25,337.84,60.018,1489501803,"274151322000087","219011344069620",30.22,4.00,0,330.93,352.87,13.5,11.1,0.075,840986.8,840986.8,30044,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489501842,1731451.00
03/14/2017 10:45,2,0.496,ACTIVE,212.61,352.57,59.996,1489502703,"201051344000645","219011344069620",32.54,3.00,0,330.93,414.49,16.4,13.9,0.097,640670.7,640670.7,29728,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502704,1731452.00
03/14/2017 10:45,2,0.361,ACTIVE,211.25,357.68,59.986,1489502703,"274151322000085","219011344069620",33.02,3.00,0,329.73,403.07,12.1,9.8,0.066,867291.2,867291.2,29741,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502705,1731453.00
03/14/2017 10:45,2,0.488,ACTIVE,212.61,348.36,59.996,1489502703,"201051344000633","219011344069620",32.14,2.00,0,332.73,419.90,15.9,13.5,0.084,627225.1,627225.1,30265,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502706,1731454.00
03/14/2017 10:45,2,0.488,ACTIVE,212.16,362.49,59.965,1489502703,"201051344000469","219011344069620",33.52,2.00,0,329.13,422.30,16.6,14.1,0.093,629824.1,629824.1,30227,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502707,1731455.00
03/14/2017 10:45,2,0.422,ACTIVE,211.48,336.04,60.023,1489502703,"201051344000646","219011344069620",29.10,2.00,0,330.33,388.04,12.4,10.1,0.062,624304.4,624304.4,30130,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502708,1731456.00
03/14/2017 10:45,2,0.502,ACTIVE,210.80,351.37,59.991,1489502703,"274151322000052","219011344069620",32.24,5.00,0,341.75,403.07,16.4,13.9,0.088,897417.4,897417.4,29511,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502709,1731457.00
03/14/2017 10:45,2,0.398,ACTIVE,211.93,338.44,59.996,1489502703,"201051344000585","219011344069620",31.11,2.00,0,329.73,386.53,12.6,10.3,0.066,634611.4,634611.4,30289,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502710,1731458.00
03/14/2017 10:45,2,0.359,ACTIVE,211.70,339.34,60.034,1489502703,"201051344001230","219011344069620",31.25,2.00,0,330.03,387.44,11.4,9.1,0.062,628532.8,628532.8,30003,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502711,1731459.00
03/14/2017 10:45,2,0.410,ACTIVE,212.38,336.64,59.981,1489502703,"201051344000582","219011344069620",30.59,0.50,0,330.03,385.93,12.8,10.4,0.066,618663.9,618663.9,30203,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502712,1731460.00
03/14/2017 10:45,2,0.441,ACTIVE,211.25,336.04,60.002,1489502703,"201051344000955","219011344069620",30.81,2.00,0,328.52,393.45,13.8,11.4,0.066,636558.6,636558.6,30090,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502713,1731461.00
03/14/2017 10:45,2,0.250,ACTIVE,211.03,447.25,59.991,1489502703,"274151322000094","219011344069620",42.52,5.00,0,420.20,499.85,10.8,8.5,0.066,733147.3,733147.3,30736,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502713,1731462.00
03/14/2017 10:45,2,0.514,ACTIVE,212.16,357.38,60.002,1489502703,"201051344000579","219011344069620",33.06,3.00,0,334.54,422.30,17.3,14.8,0.097,647330.9,647330.9,30057,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502714,1731463.00
03/14/2017 10:45,2,0.432,ACTIVE,211.48,335.74,59.981,1489502703,"201051344000890","219011344069620",30.32,2.50,0,329.43,388.04,13.3,10.9,0.062,630418.9,630418.9,30214,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502715,1731464.00
03/14/2017 10:45,2,0.428,ACTIVE,211.93,338.14,60.012,1489502703,"201051344000438","219011344069620",31.13,1.50,0,330.63,392.85,13.5,11.1,0.057,633364.0,633364.0,30178,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502716,1731465.00
03/14/2017 10:45,2,0.479,ACTIVE,211.93,335.44,60.007,1489502703,"201051344000417","219011344069620",19.62,2.00,0,329.43,362.49,9.5,7.3,0.035,608100.3,608100.3,30481,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502717,1731466.00
03/14/2017 10:45,2,0.463,ACTIVE,210.80,346.26,59.996,1489502703,"274151322000083","219011344069620",31.95,3.70,0,333.33,399.46,15.0,12.5,0.088,888406.3,888406.3,29567,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502718,1731467.00
03/14/2017 10:45,2,0.416,ACTIVE,211.70,352.27,59.996,1489502703,"274151322000076","219011344069620",32.64,4.00,0,346.86,406.37,13.7,11.3,0.080,946564.2,946564.2,29673,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502719,1731468.00
03/14/2017 10:45,2,0.463,ACTIVE,212.16,358.28,59.996,1489502703,"201051344000868","219011344069620",33.14,1.50,0,331.23,416.59,15.6,13.1,0.088,628509.2,628509.2,30258,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502720,1731469.00
03/14/2017 10:45,2,0.402,ACTIVE,211.03,337.54,60.002,1489502703,"274151322000095","219011344069620",30.83,2.50,0,330.93,395.25,12.7,10.3,0.075,937565.9,937565.9,29792,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502721,1731470.00
03/14/2017 10:45,2,0.441,ACTIVE,211.93,337.84,59.996,1489502703,"201051344000988","219011344069620",22.32,2.00,0,330.03,377.52,10.0,7.7,0.049,582643.4,582643.4,30292,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502722,1731471.00
03/14/2017 10:45,2,0.400,ACTIVE,211.70,334.84,60.002,1489502703,"201051344001025","219011344069620",30.47,1.00,0,329.43,387.74,12.4,10.0,0.066,632243.0,632243.0,30378,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502722,1731472.00
03/14/2017 10:45,2,0.484,ACTIVE,211.93,361.29,59.996,1489502703,"201051344000458","219011344069620",33.52,4.50,0,330.63,422.60,16.5,14.0,0.093,640629.5,640629.5,29883,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502723,1731473.00
03/14/2017 10:45,2,0.441,ACTIVE,212.61,362.49,59.991,1489502703,"201051344000853","219011344069620",33.64,3.00,0,335.14,422.30,15.2,12.7,0.084,640846.9,640846.9,29726,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502724,1731474.00
03/14/2017 10:45,2,0.424,ACTIVE,211.93,337.24,60.007,1489502703,"201051344000685","219011344069620",29.56,1.50,0,329.43,391.04,12.8,10.4,0.071,633590.7,633590.7,30061,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502725,1731475.00
03/14/2017 10:45,2,0.393,ACTIVE,211.93,336.94,59.981,1489502703,"201051344000917","219011344069620",29.34,2.50,0,328.22,387.44,11.7,9.4,0.062,630085.5,630085.5,30057,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502726,1731476.00
03/14/2017 10:45,2,0.375,ACTIVE,211.93,336.64,60.007,1489502703,"201051344001145","219011344069620",30.89,1.50,0,332.13,394.35,11.7,9.4,0.062,638044.8,638044.8,29898,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502727,1731477.00
03/14/2017 10:45,2,0.420,ACTIVE,211.93,336.64,59.996,1489502703,"201051344000651","219011344069620",29.66,0.00,0,329.43,385.93,12.7,10.3,0.066,626590.3,626590.3,30260,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502728,1731478.00
03/14/2017 10:45,2,0.410,ACTIVE,210.80,336.04,59.996,1489502703,"274151322000088","219011344069620",30.24,3.70,0,327.02,391.64,12.5,10.2,0.071,850987.7,850987.7,29784,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502729,1731479.00
03/14/2017 10:45,2,0.242,ALERT,211.70,445.75,59.986,1489502703,"274151322000068","219011344069620",42.46,7.00,0,296.66,512.17,10.5,8.2,0.049,733421.4,733421.4,30662,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,56,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1489502731,1731480.00
03/14/2017 10:45,2,0.396,ACTIVE,211.48,334.24,59.991,1489502703,"201051344001135","219011344069620",30.16,1.50,0,328.82,387.14,12.1,9.8,0.066,622547.4,622547.4,30279,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502732,1731481.00
03/14/2017 10:45,2,0.520,ACTIVE,211.70,351.97,59.991,1489502703,"201051344000594","219011344069620",32.36,2.00,0,331.83,421.10,17.1,14.6,0.093,642379.0,642379.0,30131,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502733,1731482.00
03/14/2017 10:45,2,0.387,ACTIVE,211.93,335.44,60.002,1489502703,"201051344001203","219011344069620",30.02,1.00,0,329.43,386.53,11.8,9.4,0.062,631010.2,631010.2,30328,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502734,1731483.00
03/14/2017 10:45,2,0.484,ACTIVE,211.03,356.48,59.991,1489502703,"274151322000054","219011344069620",32.78,5.00,0,330.33,408.48,16.1,13.6,0.097,869554.4,869554.4,29684,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502735,1731484.00
03/14/2017 10:45,2,0.453,ACTIVE,212.38,351.07,59.991,1489502703,"201051344000867","219011344069620",32.46,3.00,0,333.03,417.49,14.9,12.5,0.080,627712.2,627712.2,30290,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502736,1731485.00
03/14/2017 10:45,2,0.424,ACTIVE,211.70,336.34,59.975,1489502703,"201051344001093","219011344069620",30.47,2.50,0,329.13,388.04,13.1,10.7,0.049,629752.6,629752.6,30151,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502737,1731486.00
03/14/2017 10:45,2,0.424,ACTIVE,211.93,357.68,59.986,1489502703,"201051344000900","219011344069620",33.08,2.00,0,332.73,419.00,14.2,11.8,0.097,648672.1,648672.1,29638,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502738,1731487.00
03/14/2017 10:45,2,0.490,ACTIVE,212.38,350.77,59.991,1489502703,"201051344000648","219011344069620",32.34,1.00,0,331.53,417.79,16.1,13.6,0.084,638375.1,638375.1,29707,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502739,1731488.00
03/14/2017 10:45,2,0.451,ACTIVE,212.38,360.38,59.996,1489502703,"201051344000569","219011344069620",33.44,3.30,0,335.74,421.10,15.3,12.9,0.075,650663.3,650663.3,29621,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502740,1731489.00
03/14/2017 10:45,2,0.434,ACTIVE,212.16,358.58,60.012,1489502703,"201051344000983","219011344069620",33.22,3.30,0,338.14,424.41,14.6,12.2,0.084,641555.3,641555.3,29811,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502741,1731490.00
03/14/2017 10:45,2,0.418,ACTIVE,212.38,362.19,59.986,1489502703,"201051344001158","219011344069620",33.60,2.00,0,333.33,424.11,14.3,11.9,0.084,627866.3,627866.3,30164,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502742,1731491.00
03/14/2017 10:45,2,0.488,ACTIVE,212.61,360.38,59.991,1489502703,"201051344000576","219011344069620",33.34,2.00,0,331.83,417.19,16.6,14.1,0.088,641495.5,641495.5,29688,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502743,1731492.00
03/14/2017 10:45,2,0.359,ACTIVE,211.48,336.04,59.981,1489502703,"274151322000087","219011344069620",30.34,6.70,0,328.52,385.93,11.0,8.7,0.053,840997.2,840997.2,30045,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489502743,1731493.00
03/14/2017 11:00,2,0.496,ACTIVE,212.38,358.88,59.970,1489503604,"201051344000645","219011344069620",33.24,3.30,0,332.73,382.33,16.8,14.2,0.093,640674.4,640674.4,29729,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503605,1731494.00
03/14/2017 11:00,2,0.396,ACTIVE,210.80,357.38,59.954,1489503604,"274151322000085","219011344069620",33.22,3.30,0,332.43,373.31,13.4,11.0,0.071,867293.9,867293.9,29742,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503606,1731495.00
03/14/2017 11:00,2,0.494,ACTIVE,212.61,357.08,59.991,1489503604,"201051344000633","219011344069620",33.00,2.00,0,331.83,385.63,16.6,14.1,0.093,627228.7,627228.7,30266,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503607,1731496.00
03/14/2017 11:00,2,0.502,ACTIVE,212.16,367.60,59.944,1489503604,"201051344000469","219011344069620",34.07,2.00,0,330.93,390.14,17.4,14.9,0.102,629828.0,629828.0,30228,0,0,0,L,1122011218,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503607,1731497.00
03/14/2017 11:00,2,0.471,ACTIVE,211.48,336.64,59.949,1489503604,"201051344000646","219011344069620",30.61,1.00,0,327.02,364.59,14.6,12.2,0.080,624307.3,624307.3,30131,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503608,1731498.00
03/14/2017 11:00,2,0.537,ACTIVE,210.57,355.88,59.917,1489503604,"274151322000052","219011344069620",32.80,3.70,0,331.53,375.11,17.8,15.3,0.110,897421.3,897421.3,29512,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503609,1731499.00
03/14/2017 11:00,2,0.475,ACTIVE,211.70,336.94,59.959,1489503604,"201051344000585","219011344069620",30.75,1.50,0,330.03,355.88,14.8,12.3,0.080,634614.4,634614.4,30290,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503610,1731500.00
03/14/2017 11:00,2,0.463,ACTIVE,211.70,336.34,59.938,1489503604,"201051344001230","219011344069620",30.24,1.50,0,329.43,359.48,14.2,11.8,0.084,628535.6,628535.6,30004,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503611,1731501.00
03/14/2017 11:00,2,0.482,ACTIVE,212.38,338.14,59.986,1489503604,"201051344000582","219011344069620",30.47,0.00,0,330.03,361.59,15.0,12.5,0.075,618666.9,618666.9,30204,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503612,1731502.00
03/14/2017 11:00,2,0.496,ACTIVE,211.48,343.55,59.954,1489503604,"201051344000955","219011344069620",31.63,1.50,0,328.22,365.49,15.9,13.5,0.084,636561.9,636561.9,30091,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503613,1731503.00
03/14/2017 11:00,2,0.271,ACTIVE,210.80,450.56,59.938,1489503604,"274151322000094","219011344069620",42.82,5.00,0,333.03,469.19,11.9,9.5,0.062,733149.7,733149.7,30737,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503614,1731504.00
03/14/2017 11:00,2,0.518,ACTIVE,212.16,371.51,59.975,1489503604,"201051344000579","219011344069620",34.55,2.50,0,331.53,390.14,18.1,15.6,0.106,647334.9,647334.9,30058,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503615,1731505.00
03/14/2017 11:00,2,0.504,ACTIVE,211.48,336.04,59.954,1489503604,"201051344000890","219011344069620",30.45,2.00,0,327.92,363.39,15.6,13.1,0.084,630422.1,630422.1,30215,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503616,1731506.00
03/14/2017 11:00,2,0.492,ACTIVE,211.70,344.15,59.949,1489503604,"201051344000438","219011344069620",31.71,1.00,0,330.93,363.99,15.8,13.4,0.088,633367.3,633367.3,30179,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503616,1731507.00
03/14/2017 11:00,2,0.510,ACTIVE,212.16,336.64,59.975,1489503604,"201051344000417","219011344069620",20.67,1.00,0,328.22,342.95,10.7,8.4,0.049,608102.3,608102.3,30482,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503617,1731508.00
03/14/2017 11:00,2,0.510,ACTIVE,210.80,354.67,59.949,1489503604,"274151322000083","219011344069620",32.54,3.30,0,331.83,371.81,16.8,14.3,0.102,888409.8,888409.8,29568,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503618,1731509.00
03/14/2017 11:00,2,0.455,ACTIVE,211.25,360.69,59.912,1489503604,"274151322000076","219011344069620",33.28,3.30,0,333.03,376.62,15.4,12.9,0.097,946567.4,946567.4,29674,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503619,1731510.00
03/14/2017 11:00,2,0.486,ACTIVE,212.16,355.58,59.912,1489503604,"201051344000868","219011344069620",32.82,1.50,0,331.83,382.93,16.1,13.7,0.102,628512.7,628512.7,30259,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503620,1731511.00
03/14/2017 11:00,2,0.449,ACTIVE,210.57,342.65,59.933,1489503604,"274151322000095","219011344069620",31.35,2.00,0,331.23,358.88,14.2,11.8,0.084,937568.9,937568.9,29793,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503621,1731512.00
03/14/2017 11:00,2,0.490,ACTIVE,211.93,337.84,59.912,1489503604,"201051344000988","219011344069620",22.22,2.00,0,329.73,348.96,11.1,8.7,0.071,582645.6,582645.6,30293,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503622,1731513.00
03/14/2017 11:00,2,0.461,ACTIVE,211.70,343.85,60.002,1489503604,"201051344001025","219011344069620",31.73,1.00,0,328.82,363.09,14.8,12.4,0.080,632246.0,632246.0,30379,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503623,1731514.00
