ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 11:00,2,0.504,ACTIVE,211.93,370.90,59.959,1489503604,"201051344000458","219011344069620",34.49,4.50,0,331.53,388.64,17.6,15.0,0.093,640633.4,640633.4,29884,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503624,1731515.00
03/14/2017 11:00,2,0.469,ACTIVE,212.61,367.60,59.954,1489503604,"201051344000853","219011344069620",34.11,3.30,0,333.63,390.14,16.2,13.8,0.093,640850.4,640850.4,29727,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503625,1731516.00
03/14/2017 11:00,2,0.502,ACTIVE,212.16,337.84,59.933,1489503604,"201051344000685","219011344069620",30.69,1.00,0,329.73,368.50,15.6,13.1,0.093,633593.9,633593.9,30062,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503626,1731517.00
03/14/2017 11:00,2,0.484,ACTIVE,212.16,337.84,59.922,1489503604,"201051344000917","219011344069620",29.92,2.00,0,329.43,360.08,14.7,12.2,0.084,630088.4,630088.4,30058,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503626,1731518.00
03/14/2017 11:00,2,0.467,ACTIVE,211.93,337.24,59.944,1489503604,"201051344001145","219011344069620",30.79,1.00,0,330.93,363.39,14.6,12.1,0.088,638047.6,638047.6,29899,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503627,1731519.00
03/14/2017 11:00,2,0.512,ACTIVE,211.93,336.64,59.949,1489503604,"201051344000651","219011344069620",29.54,0.00,0,329.43,352.57,15.3,12.9,0.080,626593.4,626593.4,30261,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503628,1731520.00
03/14/2017 11:00,2,0.465,ACTIVE,210.57,335.74,59.949,1489503604,"274151322000088","219011344069620",30.71,3.30,0,330.03,356.18,14.5,12.1,0.088,850990.7,850990.7,29785,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503629,1731521.00
03/14/2017 11:00,2,0.266,ACTIVE,211.70,476.41,59.949,1489503604,"274151322000068","219011344069620",45.50,6.70,0,333.33,499.25,12.3,9.9,0.057,733423.6,733423.6,30664,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503630,1731522.00
03/14/2017 11:00,2,0.465,ACTIVE,211.70,338.44,59.949,1489503604,"201051344001135","219011344069620",31.17,1.00,0,328.52,359.48,14.7,12.3,0.080,622550.3,622550.3,30280,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503631,1731523.00
03/14/2017 11:00,2,0.543,ACTIVE,211.93,371.81,59.965,1489503604,"201051344000594","219011344069620",34.51,2.00,0,330.03,390.44,18.9,16.3,0.115,642383.1,642383.1,30132,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503632,1731524.00
03/14/2017 11:00,2,0.494,ACTIVE,211.93,336.64,59.991,1489503604,"201051344001203","219011344069620",28.92,1.00,0,329.73,361.59,14.5,12.1,0.084,631013.0,631013.0,30329,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503633,1731525.00
03/14/2017 11:00,2,0.559,ACTIVE,210.57,361.89,59.949,1489503604,"274151322000054","219011344069620",33.20,4.50,0,330.93,378.72,18.8,16.2,0.124,869558.3,869558.3,29685,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503634,1731526.00
03/14/2017 11:00,2,0.496,ACTIVE,212.38,357.98,59.959,1489503604,"201051344000867","219011344069620",33.14,3.30,0,331.53,384.43,16.7,14.2,0.084,627715.7,627715.7,30291,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503635,1731527.00
03/14/2017 11:00,2,0.531,ACTIVE,211.70,336.94,59.949,1489503604,"201051344001093","219011344069620",30.30,2.00,0,328.82,359.18,16.3,13.8,0.088,629755.8,629755.8,30152,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503636,1731528.00
03/14/2017 11:00,2,0.479,ACTIVE,212.16,359.18,59.959,1489503604,"201051344000900","219011344069620",33.16,2.50,0,333.63,386.53,16.1,13.6,0.115,648675.5,648675.5,29639,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503637,1731529.00
03/14/2017 11:00,2,0.537,ACTIVE,212.16,356.18,59.965,1489503604,"201051344000648","219011344069620",32.92,1.50,0,332.13,384.73,17.9,15.4,0.102,638378.9,638378.9,29708,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503638,1731530.00
03/14/2017 11:00,2,0.486,ACTIVE,212.16,373.61,59.949,1489503604,"201051344000569","219011344069620",34.73,3.30,0,331.83,388.94,17.1,14.5,0.102,650666.9,650666.9,29622,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503639,1731531.00
03/14/2017 11:00,2,0.471,ACTIVE,212.16,371.21,59.975,1489503604,"201051344000983","219011344069620",34.49,3.30,0,331.23,391.64,16.5,14.0,0.097,641558.8,641558.8,29812,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503639,1731532.00
03/14/2017 11:00,2,0.469,ACTIVE,212.38,358.88,59.975,1489503604,"201051344001158","219011344069620",33.22,2.00,0,333.03,389.24,15.8,13.3,0.097,627869.6,627869.6,30165,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503640,1731533.00
03/14/2017 11:00,2,0.535,ACTIVE,212.61,356.78,59.944,1489503604,"201051344000576","219011344069620",32.90,2.50,0,331.83,384.43,17.9,15.3,0.097,641499.3,641499.3,29689,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503641,1731534.00
03/14/2017 11:00,2,0.422,ACTIVE,211.03,336.64,59.944,1489503604,"274151322000087","219011344069620",30.79,6.30,0,330.63,354.07,13.2,10.8,0.066,840999.8,840999.8,30046,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489503642,1731535.00
03/14/2017 11:15,2,2.430,ACTIVE,214.41,384.13,59.986,1489504504,"201051344000645","219011344069620",35.35,4.50,0,331.83,423.81,87.0,82.1,0.380,640683.5,640683.5,29730,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504505,1731536.00
03/14/2017 11:15,2,2.240,ACTIVE,212.16,377.52,59.965,1489504504,"274151322000085","219011344069620",34.39,4.00,0,331.53,408.48,78.1,73.5,0.526,867301.8,867301.8,29743,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504506,1731537.00
03/14/2017 11:15,2,2.242,ACTIVE,214.19,386.53,59.965,1489504504,"201051344000633","219011344069620",35.58,2.50,0,331.23,427.71,80.8,76.1,0.371,627237.5,627237.5,30267,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504507,1731538.00
03/14/2017 11:15,2,2.268,ACTIVE,214.41,392.85,59.944,1489504504,"201051344000469","219011344069620",36.18,3.00,0,329.13,429.52,83.0,78.2,0.389,629837.1,629837.1,30229,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504508,1731539.00
03/14/2017 11:15,2,2.023,ACTIVE,212.83,367.00,59.975,1489504504,"201051344000646","219011344069620",32.60,1.50,0,329.13,400.06,66.9,62.6,0.561,624314.6,624314.6,30132,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504509,1731540.00
03/14/2017 11:15,2,3.051,ACTIVE,211.70,387.74,59.981,1489504504,"274151322000052","219011344069620",34.81,7.00,0,326.12,407.57,107.8,102.1,0.415,897431.7,897431.7,29513,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504510,1731541.00
03/14/2017 11:15,2,2.068,ACTIVE,213.51,367.60,59.996,1489504504,"201051344000585","219011344069620",32.68,2.00,0,328.82,398.26,68.5,64.1,0.557,634621.7,634621.7,30291,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504510,1731542.00
03/14/2017 11:15,2,2.102,ACTIVE,212.83,367.60,59.938,1489504504,"201051344001230","219011344069620",32.68,2.00,0,327.92,398.56,69.6,65.3,0.566,628542.8,628542.8,30005,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504511,1731543.00
03/14/2017 11:15,2,2.145,ACTIVE,213.96,365.49,59.949,1489504504,"201051344000582","219011344069620",32.42,1.00,0,330.03,397.05,70.5,66.1,0.552,618674.2,618674.2,30205,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504512,1731544.00
03/14/2017 11:15,2,2.154,ACTIVE,212.83,376.92,60.028,1489504504,"201051344000955","219011344069620",33.60,2.00,0,329.43,409.38,73.4,68.9,0.597,636569.6,636569.6,30092,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504513,1731545.00
03/14/2017 11:15,2,1.594,ACTIVE,211.70,477.91,59.986,1489504504,"274151322000094","219011344069620",45.30,6.00,0,331.83,505.86,73.2,68.8,0.495,733157.0,733157.0,30738,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504514,1731546.00
03/14/2017 11:15,2,2.627,ACTIVE,214.64,392.55,59.991,1489504504,"201051344000579","219011344069620",36.10,3.70,0,330.63,430.72,96.0,90.8,0.438,647344.4,647344.4,30059,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504515,1731547.00
03/14/2017 11:15,2,2.051,ACTIVE,212.61,367.90,59.986,1489504504,"201051344000890","219011344069620",32.68,2.50,0,328.82,399.16,67.9,63.6,0.544,630429.7,630429.7,30216,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504516,1731548.00
03/14/2017 11:15,2,1.988,ACTIVE,213.06,371.81,59.938,1489504504,"201051344000438","219011344069620",33.20,1.50,0,329.73,406.07,66.8,62.6,0.535,633375.0,633375.0,30180,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504517,1731549.00
03/14/2017 11:15,2,1.918,ACTIVE,213.06,348.66,60.002,1489504504,"201051344000417","219011344069620",21.51,1.50,0,329.43,367.90,41.8,38.4,0.331,608107.1,608107.1,30483,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504518,1731550.00
03/14/2017 11:15,2,2.457,ACTIVE,211.70,376.62,59.986,1489504504,"274151322000083","219011344069620",34.05,6.00,0,327.92,405.47,84.7,79.8,0.327,888420.0,888420.0,29569,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504519,1731551.00
03/14/2017 11:15,2,2.152,ACTIVE,212.83,381.73,59.991,1489504504,"274151322000076","219011344069620",35.03,6.00,0,332.73,413.29,76.5,72.0,0.535,946576.7,946576.7,29675,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504519,1731552.00
03/14/2017 11:15,2,2.324,ACTIVE,213.51,383.83,59.986,1489504504,"201051344000868","219011344069620",35.21,3.30,0,329.43,424.41,82.9,78.1,0.371,628521.7,628521.7,30260,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504520,1731553.00
03/14/2017 11:15,2,2.141,ACTIVE,211.93,369.10,59.991,1489504504,"274151322000095","219011344069620",33.06,4.00,0,330.63,399.16,71.6,67.2,0.486,937577.6,937577.6,29794,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504521,1731554.00
03/14/2017 11:15,2,2.330,ACTIVE,213.96,353.47,59.986,1489504504,"201051344000988","219011344069620",23.36,2.50,0,329.13,380.82,55.1,51.3,0.451,582651.7,582651.7,30294,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504522,1731555.00
03/14/2017 11:15,2,1.680,ACTIVE,212.16,361.59,59.996,1489504504,"201051344001025","219011344069620",32.46,1.00,0,329.13,396.75,55.2,51.4,0.438,632253.5,632253.5,30380,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504523,1731556.00
03/14/2017 11:15,2,2.076,ACTIVE,213.51,386.23,59.954,1489504504,"201051344000458","219011344069620",35.62,6.00,0,330.93,430.12,74.7,70.2,0.614,640642.8,640642.8,29885,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504524,1731557.00
03/14/2017 11:15,2,1.889,ACTIVE,214.19,392.55,59.991,1489504504,"201051344000853","219011344069620",35.48,4.50,0,332.43,428.01,68.0,63.7,0.552,640859.1,640859.1,29728,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504525,1731558.00
03/14/2017 11:15,2,1.672,ACTIVE,213.06,367.90,60.002,1489504504,"201051344000685","219011344069620",32.98,1.50,0,329.73,405.47,55.8,51.9,0.460,633601.7,633601.7,30063,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504526,1731559.00
03/14/2017 11:15,2,1.625,ACTIVE,213.06,358.28,60.002,1489504504,"201051344000917","219011344069620",32.07,2.50,0,327.32,398.26,52.8,49.0,0.429,630095.8,630095.8,30059,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504527,1731560.00
03/14/2017 11:15,2,1.588,ACTIVE,212.83,368.50,59.986,1489504504,"201051344001145","219011344069620",33.28,1.50,0,330.63,406.07,53.5,49.7,0.420,638055.2,638055.2,29900,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504528,1731561.00
03/14/2017 11:15,2,1.588,ACTIVE,213.06,361.89,60.023,1489504504,"201051344000651","219011344069620",32.48,0.50,0,329.73,397.35,52.3,48.5,0.411,626601.0,626601.0,30262,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504528,1731562.00
03/14/2017 11:15,2,2.033,ACTIVE,211.03,361.59,59.996,1489504504,"274151322000088","219011344069620",32.84,5.00,0,330.33,397.05,67.6,63.3,0.446,850999.7,850999.7,29786,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504529,1731563.00
03/14/2017 11:15,2,0.338,ALERT,212.38,502.55,59.991,1489504504,"274151322000068","219011344069620",49.28,7.30,0,295.76,518.18,16.7,14.2,0.080,733427.1,733427.1,30665,0,0,0,L,1151911521,0,122.01,122.23,0001,6,0,0,0,0,0,0,252,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1489504531,1731564.00
03/14/2017 11:15,2,1.783,ACTIVE,212.38,363.09,59.991,1489504504,"201051344001135","219011344069620",32.52,1.50,0,329.43,399.16,58.8,54.8,0.486,622557.8,622557.8,30281,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504532,1731565.00
03/14/2017 11:15,2,2.330,ACTIVE,213.06,386.83,60.028,1489504504,"201051344000594","219011344069620",35.44,4.00,0,330.33,429.82,83.8,79.0,0.371,642393.5,642393.5,30133,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504533,1731566.00
03/14/2017 11:15,2,1.879,ACTIVE,213.29,362.19,59.991,1489504504,"201051344001203","219011344069620",32.38,1.50,0,329.73,398.86,61.7,57.6,0.508,631020.5,631020.5,30330,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504534,1731567.00
03/14/2017 11:15,2,3.312,ACTIVE,211.93,376.62,59.981,1489504504,"274151322000054","219011344069620",34.67,8.50,0,326.42,408.78,116.4,110.4,0.446,869569.7,869569.7,29686,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504535,1731568.00
03/14/2017 11:15,2,2.346,ACTIVE,213.96,385.63,59.981,1489504504,"201051344000867","219011344069620",35.27,4.00,0,330.63,425.31,83.8,78.9,0.380,627724.8,627724.8,30292,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504536,1731569.00
03/14/2017 11:15,2,2.242,ACTIVE,213.51,368.20,59.981,1489504504,"201051344001093","219011344069620",32.62,2.00,0,328.22,401.56,74.2,69.7,0.588,629763.6,629763.6,30153,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504536,1731570.00
03/14/2017 11:15,2,2.750,ACTIVE,214.41,385.63,59.938,1489504504,"201051344000900","219011344069620",35.35,3.70,0,331.83,428.01,98.5,93.1,0.451,648685.2,648685.2,29640,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504537,1731571.00
03/14/2017 11:15,2,2.850,ACTIVE,214.64,384.13,59.981,1489504504,"201051344000648","219011344069620",35.13,2.50,0,330.33,424.71,101.4,96.0,0.460,638388.7,638388.7,29709,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504538,1731572.00
03/14/2017 11:15,2,2.736,ACTIVE,214.87,391.94,59.986,1489504504,"201051344000569","219011344069620",36.00,4.50,0,330.93,431.02,99.8,94.4,0.451,650676.4,650676.4,29623,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504539,1731573.00
03/14/2017 11:15,2,2.676,ACTIVE,214.87,394.65,59.981,1489504504,"201051344000983","219011344069620",36.30,5.00,0,330.63,431.62,98.3,93.0,0.468,641567.9,641567.9,29813,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504540,1731574.00
03/14/2017 11:15,2,2.602,ACTIVE,215.09,392.55,59.970,1489504504,"201051344001158","219011344069620",36.10,2.50,0,331.23,431.92,95.2,89.9,0.442,627878.4,627878.4,30166,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504541,1731575.00
03/14/2017 11:15,2,2.893,ACTIVE,215.09,389.24,59.959,1489504504,"201051344000576","219011344069620",35.66,5.00,0,331.83,426.51,104.5,98.9,0.486,641509.1,641509.1,29690,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504542,1731576.00
03/14/2017 11:15,2,2.578,ACTIVE,212.38,364.29,59.986,1489504504,"274151322000087","219011344069620",33.26,7.70,0,329.43,395.85,86.8,81.9,0.309,841007.7,841007.7,30047,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489504543,1731577.00
03/14/2017 11:30,2,4.053,ACTIVE,216.67,385.03,59.986,1489505404,"201051344000645","219011344069620",34.85,9.30,0,353.17,420.80,142.8,135.9,0.645,640708.5,640708.5,29731,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505405,1731578.00
03/14/2017 11:30,2,5.863,ACTIVE,213.74,355.58,59.991,1489505404,"274151322000085","219011344069620",31.75,11.70,0,340.85,406.07,188.6,180.1,0.716,867332.8,867332.8,29744,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505406,1731579.00
03/14/2017 11:30,2,3.191,ACTIVE,216.22,391.34,60.002,1489505404,"201051344000633","219011344069620",35.68,7.30,0,360.69,420.50,115.0,109.1,0.544,627261.1,627261.1,30268,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505407,1731580.00
03/14/2017 11:30,2,4.840,ACTIVE,216.90,382.03,59.996,1489505404,"201051344000469","219011344069620",34.15,6.30,0,358.28,426.81,167.4,159.7,0.778,629865.2,629865.2,30230,0,0,0,L,1122011218,0,123.14,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505408,1731581.00
03/14/2017 11:30,2,2.629,ACTIVE,213.96,392.25,59.996,1489505404,"201051344000646","219011344069620",36.06,5.00,0,342.95,415.99,96.0,90.7,0.442,624334.6,624334.6,30133,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505409,1731582.00
03/14/2017 11:30,2,7.850,ACTIVE,213.51,369.70,59.986,1489505404,"274151322000052","219011344069620",30.95,17.00,0,329.43,419.90,245.7,235.2,0.946,897477.9,897477.9,29514,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505410,1731583.00
03/14/2017 11:30,2,2.533,ACTIVE,214.64,392.25,59.986,1489505404,"201051344000585","219011344069620",36.08,5.50,0,342.95,412.68,92.8,87.6,0.415,634641.4,634641.4,30292,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505411,1731584.00
03/14/2017 11:30,2,3.330,ACTIVE,213.96,393.15,59.986,1489505404,"201051344001230","219011344069620",35.86,6.30,0,343.55,420.50,120.8,114.7,0.557,628563.9,628563.9,30006,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505411,1731585.00
03/14/2017 11:30,2,2.273,ACTIVE,215.09,392.85,59.986,1489505404,"201051344000582","219011344069620",36.14,4.00,0,341.75,429.22,83.5,78.7,0.371,618692.7,618692.7,30206,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505412,1731586.00
03/14/2017 11:30,2,2.793,ACTIVE,213.96,398.26,59.981,1489505404,"201051344000955","219011344069620",36.64,6.30,0,341.15,420.80,103.7,98.1,0.482,636591.0,636591.0,30093,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505413,1731587.00
03/14/2017 11:30,2,0.303,ALERT,213.29,500.75,59.975,1489505404,"274151322000094","219011344069620",49.02,7.30,0,296.06,517.88,15.0,12.6,0.080,733161.4,733161.4,30739,0,0,0,L,1151911521,0,122.23,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1489505415,1731588.00
03/14/2017 11:30,2,3.221,ACTIVE,216.90,391.64,59.996,1489505404,"201051344000579","219011344069620",35.78,8.50,0,363.69,425.61,116.8,110.8,0.539,647369.7,647369.7,30060,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505416,1731589.00
03/14/2017 11:30,2,2.484,ACTIVE,213.96,397.66,59.959,1489505404,"201051344000890","219011344069620",36.68,6.30,0,337.84,417.19,92.4,87.3,0.407,630449.9,630449.9,30217,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505417,1731590.00
03/14/2017 11:30,2,2.463,ACTIVE,214.41,398.56,59.991,1489505404,"201051344000438","219011344069620",36.78,5.50,0,335.74,430.42,91.9,86.8,0.411,633395.0,633395.0,30181,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505418,1731591.00
03/14/2017 11:30,2,2.398,ACTIVE,214.41,351.97,59.986,1489505404,"201051344000417","219011344069620",23.30,3.30,0,332.13,374.81,56.5,52.6,0.464,608119.3,608119.3,30484,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505419,1731592.00
03/14/2017 11:30,2,8.092,ACTIVE,213.74,381.12,59.954,1489505404,"274151322000083","219011344069620",30.87,17.80,0,330.33,417.19,252.7,242.0,1.003,888464.9,888464.9,29570,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505419,1731593.00
03/14/2017 11:30,2,6.756,ACTIVE,214.64,400.96,59.986,1489505404,"274151322000076","219011344069620",34.07,13.70,0,356.48,423.50,232.6,222.6,0.910,946609.5,946609.5,29676,0,0,0,L,1151911521,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505420,1731594.00
03/14/2017 11:30,2,3.744,ACTIVE,215.77,388.04,59.986,1489505404,"201051344000868","219011344069620",35.13,6.70,0,356.48,419.90,133.5,126.9,0.610,628545.9,628545.9,30261,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505421,1731595.00
03/14/2017 11:30,2,7.471,ACTIVE,213.29,373.91,59.965,1489505404,"274151322000095","219011344069620",33.72,15.00,0,345.96,424.41,254.6,243.8,0.959,937616.1,937616.1,29795,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505422,1731596.00
03/14/2017 11:30,2,4.664,ACTIVE,216.90,353.77,60.012,1489505404,"201051344000988","219011344069620",22.38,6.30,0,320.41,392.25,105.7,100.1,0.491,582670.2,582670.2,30295,0,0,0,L,1122011218,0,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505423,1731597.00
03/14/2017 11:30,2,2.320,ACTIVE,214.64,396.15,59.981,1489505404,"201051344001025","219011344069620",36.54,5.50,0,344.15,425.01,85.8,80.9,0.384,632272.9,632272.9,30381,0,0,0,L,1122011218,0,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505424,1731598.00
03/14/2017 11:30,2,3.902,ACTIVE,216.90,386.23,59.991,1489505404,"201051344000458","219011344069620",35.01,9.30,0,369.70,427.11,138.4,131.7,0.654,640668.2,640668.2,29886,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505425,1731599.00
03/14/2017 11:30,2,4.572,ACTIVE,217.35,380.52,59.996,1489505404,"201051344000853","219011344069620",34.25,7.30,0,362.79,425.01,158.4,150.9,0.738,640884.0,640884.0,29729,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505426,1731600.00
03/14/2017 11:30,2,3.189,ACTIVE,214.19,395.25,59.970,1489505404,"201051344000685","219011344069620",36.10,6.00,0,335.14,419.90,116.5,110.5,0.552,633622.5,633622.5,30064,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505427,1731601.00
03/14/2017 11:30,2,3.375,ACTIVE,214.87,392.25,59.986,1489505404,"201051344000917","219011344069620",35.84,6.70,0,341.15,420.20,122.4,116.2,0.570,630117.0,630117.0,30060,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505428,1731602.00
03/14/2017 11:30,2,3.041,ACTIVE,214.41,391.34,59.986,1489505404,"201051344001145","219011344069620",35.88,5.50,0,340.55,420.50,110.7,104.9,0.508,638076.3,638076.3,29901,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505428,1731603.00
03/14/2017 11:30,2,2.408,ACTIVE,214.87,392.85,59.991,1489505404,"201051344000651","219011344069620",36.18,4.00,0,331.23,413.59,88.2,83.2,0.393,626620.9,626620.9,30263,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505429,1731604.00
03/14/2017 11:30,2,7.305,ACTIVE,213.51,379.02,59.975,1489505404,"274151322000088","219011344069620",31.53,14.70,0,335.74,412.68,233.1,223.1,0.871,851033.8,851033.8,29787,0,0,0,L,1151911521,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505430,1731605.00
03/14/2017 11:30,2,0.354,ALERT,214.64,502.25,59.986,1489505404,"274151322000068","219011344069620",49.18,9.00,0,298.47,520.29,17.3,14.8,0.084,733431.2,733431.2,30667,0,0,0,L,1151911521,0,122.91,123.36,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505432,1731606.00
03/14/2017 11:30,2,2.473,ACTIVE,214.41,392.25,59.991,1489505404,"201051344001135","219011344069620",36.22,6.00,0,337.54,413.89,90.7,85.6,0.407,622577.9,622577.9,30282,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505433,1731607.00
03/14/2017 11:30,2,4.367,ACTIVE,215.32,390.74,59.981,1489505404,"201051344000594","219011344069620",35.23,8.00,0,370.00,428.91,155.9,148.5,0.712,642422.8,642422.8,30134,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505434,1731608.00
03/14/2017 11:30,2,2.770,ACTIVE,214.87,395.25,60.007,1489505404,"201051344001203","219011344069620",36.34,6.00,0,341.15,420.20,101.6,96.2,0.473,631040.8,631040.8,30331,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505435,1731609.00
03/14/2017 11:30,2,7.932,ACTIVE,213.51,385.63,59.981,1489505404,"274151322000054","219011344069620",29.70,17.00,0,329.43,408.18,238.4,228.2,0.919,869616.3,869616.3,29687,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505436,1731610.00
03/14/2017 11:30,2,3.465,ACTIVE,216.22,385.03,59.996,1489505404,"201051344000867","219011344069620",35.05,8.00,0,369.70,414.79,123.4,117.2,0.557,627748.5,627748.5,30293,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505437,1731611.00
03/14/2017 11:30,2,3.174,ACTIVE,214.64,394.05,59.986,1489505404,"201051344001093","219011344069620",36.10,6.70,0,333.93,421.40,116.2,110.2,0.521,629785.5,629785.5,30154,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505438,1731612.00
03/14/2017 11:30,2,6.041,ACTIVE,216.67,375.71,60.002,1489505404,"201051344000900","219011344069620",33.00,8.00,0,351.67,420.20,201.9,192.9,0.919,648716.3,648716.3,29641,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505439,1731613.00
03/14/2017 11:30,2,3.254,ACTIVE,216.67,388.34,60.002,1489505404,"201051344000648","219011344069620",35.48,7.00,0,370.30,416.29,116.8,110.8,0.530,638412.2,638412.2,29710,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505440,1731614.00
03/14/2017 11:30,2,5.992,ACTIVE,216.90,377.22,60.002,1489505404,"201051344000569","219011344069620",33.30,9.00,0,351.97,419.60,201.8,192.8,0.941,650706.1,650706.1,29624,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505441,1731615.00
03/14/2017 11:30,2,4.316,ACTIVE,216.90,382.63,60.007,1489505404,"201051344000983","219011344069620",34.45,8.00,0,363.99,417.79,150.7,143.5,0.703,641593.2,641593.2,29814,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505442,1731616.00
03/14/2017 11:30,2,3.051,ACTIVE,217.13,389.24,59.970,1489505404,"201051344001158","219011344069620",35.64,6.70,0,371.81,415.99,109.9,104.1,0.508,627901.4,627901.4,30167,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505443,1731617.00
03/14/2017 11:30,2,4.662,ACTIVE,217.13,381.73,59.996,1489505404,"201051344000576","219011344069620",34.25,9.00,0,361.59,416.29,161.8,154.2,0.742,641535.1,641535.1,29691,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505444,1731618.00
03/14/2017 11:30,2,2.945,ACTIVE,213.74,394.35,59.991,1489505404,"274151322000087","219011344069620",35.54,15.50,0,352.57,419.00,106.3,100.6,0.393,841028.6,841028.6,30048,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489505445,1731619.00
03/14/2017 11:45,2,7.309,ACTIVE,220.74,376.92,60.012,1489506303,"201051344000645","219011344069620",33.14,16.00,0,333.93,430.42,245.6,235.1,1.105,640757.4,640757.4,29732,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506304,1731620.00
03/14/2017 11:45,2,8.471,ACTIVE,214.87,382.93,60.012,1489506303,"274151322000085","219011344069620",29.64,18.70,0,329.13,401.86,253.4,242.7,0.963,867383.4,867383.4,29745,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506305,1731621.00
03/14/2017 11:45,2,7.447,ACTIVE,219.84,379.92,60.012,1489506303,"201051344000633","219011344069620",33.42,12.30,0,336.34,432.52,252.4,241.7,1.162,627301.7,627301.7,30269,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506306,1731622.00
03/14/2017 11:45,2,7.436,ACTIVE,221.19,375.41,60.034,1489506303,"201051344000469","219011344069620",33.06,11.00,0,332.43,431.92,248.5,238.0,1.167,629918.0,629918.0,30231,0,0,0,L,1122011218,0,124.94,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506307,1731623.00
03/14/2017 11:45,2,7.473,ACTIVE,217.58,381.42,59.986,1489506303,"201051344000646","219011344069620",33.64,10.00,0,345.66,440.34,254.2,243.4,1.162,624373.4,624373.4,30134,0,0,0,L,1122011218,0,124.94,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506308,1731624.00
03/14/2017 11:45,2,7.598,ACTIVE,214.64,385.33,59.991,1489506303,"274151322000052","219011344069620",33.06,21.80,0,327.02,414.19,253.1,242.3,0.959,897534.4,897534.4,29515,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506309,1731625.00
03/14/2017 11:45,2,7.465,ACTIVE,219.16,382.33,59.996,1489506303,"201051344000585","219011344069620",33.72,9.30,0,343.85,435.53,254.8,244.0,1.180,634678.2,634678.2,30293,0,0,0,L,1122011218,0,124.94,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506310,1731626.00
03/14/2017 11:45,2,7.486,ACTIVE,217.35,379.92,60.002,1489506303,"201051344001230","219011344069620",33.56,10.30,0,330.63,434.93,253.9,243.2,1.153,628607.0,628607.0,30007,0,0,0,L,1122011218,0,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506311,1731627.00
03/14/2017 11:45,2,7.152,ACTIVE,219.39,379.32,59.991,1489506303,"201051344000582","219011344069620",32.84,9.30,0,345.36,430.72,237.6,227.4,1.052,618722.0,618722.0,30207,0,0,0,L,1122011218,0,125.40,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506312,1731628.00
03/14/2017 11:45,2,7.354,ACTIVE,217.80,385.33,60.044,1489506303,"201051344000955","219011344069620",34.11,10.00,0,341.45,440.64,253.8,243.0,1.180,636635.9,636635.9,30094,0,0,0,L,1122011218,0,124.49,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506313,1731629.00
03/14/2017 11:45,2,0.271,ALERT,214.19,501.35,60.007,1489506303,"274151322000094","219011344069620",48.35,9.70,0,299.07,525.10,13.3,10.9,0.071,733164.2,733164.2,30741,0,0,0,L,1151911521,0,122.68,123.81,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506314,1731630.00
03/14/2017 11:45,2,7.250,ACTIVE,221.42,382.63,59.996,1489506303,"201051344000579","219011344069620",33.79,11.30,0,345.36,436.43,248.7,238.1,1.109,647408.4,647408.4,30061,0,0,0,L,1122011218,0,125.62,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506315,1731631.00
03/14/2017 11:45,2,7.490,ACTIVE,217.35,381.12,60.002,1489506303,"201051344000890","219011344069620",33.52,11.00,0,343.85,437.63,253.4,242.7,1.140,630487.7,630487.7,30218,0,0,0,L,1122011218,0,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506316,1731632.00
03/14/2017 11:45,2,7.408,ACTIVE,218.26,381.42,59.996,1489506303,"201051344000438","219011344069620",33.95,9.30,0,348.36,439.13,254.4,243.7,1.145,633428.9,633428.9,30182,0,0,0,L,1122011218,0,125.17,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506317,1731633.00
03/14/2017 11:45,2,5.836,ACTIVE,217.80,357.38,60.039,1489506303,"201051344000417","219011344069620",22.54,7.30,0,332.13,391.04,133.2,126.6,0.605,608136.9,608136.9,30485,0,0,0,L,1122011218,0,124.49,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506318,1731634.00
03/14/2017 11:45,2,7.699,ACTIVE,214.19,363.39,60.002,1489506303,"274151322000083","219011344069620",32.68,22.00,0,328.52,410.58,252.9,242.2,1.003,888521.0,888521.0,29571,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506319,1731635.00
03/14/2017 11:45,2,7.301,ACTIVE,215.32,397.96,59.991,1489506303,"274151322000076","219011344069620",34.41,21.30,0,330.03,424.11,251.9,241.2,0.968,946667.7,946667.7,29677,0,0,0,L,1151911521,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506320,1731636.00
03/14/2017 11:45,2,7.451,ACTIVE,219.61,376.92,60.002,1489506303,"201051344000868","219011344069620",33.18,12.00,0,333.93,430.42,249.6,239.0,1.127,628592.3,628592.3,30262,0,0,0,L,1122011218,0,124.49,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506321,1731637.00
03/14/2017 11:45,2,7.416,ACTIVE,214.19,399.16,59.996,1489506303,"274151322000095","219011344069620",34.01,21.80,0,329.13,424.11,254.6,243.8,0.941,937674.3,937674.3,29796,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506322,1731638.00
03/14/2017 11:45,2,9.639,ACTIVE,220.97,367.90,60.002,1489506303,"201051344000988","219011344069620",20.06,10.70,0,336.04,411.48,196.1,187.3,0.875,582704.6,582704.6,30296,0,0,0,L,1122011218,0,125.17,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506323,1731639.00
03/14/2017 11:45,2,7.307,ACTIVE,218.93,383.53,60.044,1489506303,"201051344001025","219011344069620",33.97,9.70,0,344.15,437.03,250.4,239.8,1.145,632310.0,632310.0,30382,0,0,0,L,1122011218,0,124.94,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506324,1731640.00
03/14/2017 11:45,2,7.312,ACTIVE,220.97,377.22,59.970,1489506303,"201051344000458","219011344069620",33.32,15.50,0,334.54,431.32,246.6,236.1,1.153,640717.8,640717.8,29887,0,0,0,L,1122011218,0,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506325,1731641.00
03/14/2017 11:45,2,7.340,ACTIVE,221.42,376.01,59.986,1489506303,"201051344000853","219011344069620",33.14,13.70,0,334.54,431.32,246.5,236.0,1.131,640936.4,640936.4,29730,0,0,0,L,1122011218,0,125.85,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506325,1731642.00
03/14/2017 11:45,2,7.242,ACTIVE,217.35,384.43,59.996,1489506303,"201051344000685","219011344069620",34.19,9.70,0,343.25,439.43,250.4,239.8,1.180,633664.3,633664.3,30065,0,0,0,L,1122011218,0,125.17,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506326,1731643.00
03/14/2017 11:45,2,7.252,ACTIVE,218.71,384.43,59.986,1489506303,"201051344000917","219011344069620",33.99,11.00,0,336.64,434.33,249.2,238.6,1.153,630160.4,630160.4,30061,0,0,0,L,1122011218,0,124.94,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506327,1731644.00
03/14/2017 11:45,2,7.285,ACTIVE,217.35,383.83,60.002,1489506303,"201051344001145","219011344069620",34.07,9.70,0,338.14,438.53,251.4,240.7,1.136,638119.0,638119.0,29902,0,0,0,L,1122011218,0,124.49,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506328,1731645.00
03/14/2017 11:45,2,7.404,ACTIVE,219.16,381.42,60.012,1489506303,"201051344000651","219011344069620",33.89,8.50,0,339.95,434.02,253.5,242.8,1.140,626654.6,626654.6,30264,0,0,0,L,1122011218,0,125.62,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506329,1731646.00
03/14/2017 11:45,2,7.748,ACTIVE,214.19,363.09,59.986,1489506303,"274151322000088","219011344069620",32.52,19.50,0,328.22,407.87,254.2,243.4,0.950,851089.4,851089.4,29788,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506330,1731647.00
03/14/2017 11:45,2,0.281,ALERT,215.32,501.05,59.986,1489506303,"274151322000068","219011344069620",48.66,10.30,0,386.53,522.39,14.2,11.8,0.062,733434.2,733434.2,30669,0,0,0,L,1151911521,0,123.36,124.04,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506332,1731648.00
03/14/2017 11:45,2,7.447,ACTIVE,218.71,382.93,60.028,1489506303,"201051344001135","219011344069620",33.75,9.00,0,346.26,437.33,254.7,243.9,1.171,622612.2,622612.2,30283,0,0,0,L,1122011218,0,125.17,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506333,1731649.00
03/14/2017 11:45,2,6.945,ACTIVE,218.71,388.34,60.023,1489506303,"201051344000594","219011344069620",34.53,13.00,0,334.84,441.54,242.1,231.8,1.114,642473.6,642473.6,30135,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506334,1731650.00
03/14/2017 11:45,2,7.363,ACTIVE,219.16,378.42,59.996,1489506303,"201051344001203","219011344069620",33.83,11.00,0,337.84,436.13,251.6,240.9,1.162,631086.3,631086.3,30332,0,0,0,L,1122011218,0,125.85,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506335,1731651.00
03/14/2017 11:45,2,8.094,ACTIVE,214.87,377.82,59.965,1489506303,"274151322000054","219011344069620",31.05,22.80,0,326.42,402.16,253.8,243.0,0.968,869670.8,869670.8,29688,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506336,1731652.00
03/14/2017 11:45,2,7.309,ACTIVE,219.61,377.82,60.007,1489506303,"201051344000867","219011344069620",33.38,14.70,0,335.14,431.92,246.3,235.8,1.096,627793.3,627793.3,30294,0,0,0,L,1122011218,0,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506337,1731653.00
03/14/2017 11:45,2,7.449,ACTIVE,218.93,379.92,60.044,1489506303,"201051344001093","219011344069620",33.72,11.00,0,342.95,435.23,253.5,242.8,1.127,629826.7,629826.7,30155,0,0,0,L,1122011218,0,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506338,1731654.00
03/14/2017 11:45,2,7.271,ACTIVE,220.52,377.22,59.996,1489506303,"201051344000900","219011344069620",33.22,14.30,0,332.43,431.02,244.0,233.6,1.100,648772.8,648772.8,29642,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506339,1731655.00
03/14/2017 11:45,2,7.256,ACTIVE,220.52,380.82,60.002,1489506303,"201051344000648","219011344069620",33.54,13.00,0,334.84,432.22,246.8,236.3,1.118,638455.5,638455.5,29711,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506339,1731656.00
03/14/2017 11:45,2,7.412,ACTIVE,220.97,372.71,59.959,1489506303,"201051344000569","219011344069620",32.96,15.00,0,330.93,429.82,247.2,236.6,1.118,650762.3,650762.3,29625,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506340,1731657.00
