ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 11:45,2,7.398,ACTIVE,220.97,375.41,60.034,1489506303,"201051344000983","219011344069620",33.06,14.70,0,333.93,430.12,247.1,236.6,1.149,641645.5,641645.5,29815,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506341,1731658.00
03/14/2017 11:45,2,7.441,ACTIVE,221.42,375.41,59.996,1489506303,"201051344001158","219011344069620",33.18,11.70,0,335.74,433.12,249.9,239.3,1.131,627943.8,627943.8,30168,0,0,0,L,1122011218,0,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506342,1731659.00
03/14/2017 11:45,2,7.482,ACTIVE,220.97,374.21,60.002,1489506303,"201051344000576","219011344069620",32.86,15.50,0,334.54,431.62,249.0,238.4,1.131,641587.8,641587.8,29692,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506343,1731660.00
03/14/2017 11:45,2,7.867,ACTIVE,214.64,370.00,59.986,1489506303,"274151322000087","219011344069620",32.08,25.80,0,329.43,406.07,254.6,243.8,0.959,841069.7,841069.7,30049,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489506344,1731661.00
03/14/2017 12:00,2,2.090,ACTIVE,214.64,357.38,60.049,1489507204,"201051344000645","219011344069620",31.45,12.70,0,317.70,428.61,66.5,62.3,0.539,640781.2,640781.2,29733,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507205,1731662.00
03/14/2017 12:00,2,1.955,ACTIVE,212.38,347.46,59.991,1489507204,"274151322000085","219011344069620",30.67,12.70,0,329.43,401.86,60.7,56.7,0.411,867405.3,867405.3,29746,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507206,1731663.00
03/14/2017 12:00,2,2.064,ACTIVE,214.41,359.48,60.007,1489507204,"201051344000633","219011344069620",31.81,9.70,0,319.51,430.12,66.5,62.3,0.557,627325.5,627325.5,30270,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507207,1731664.00
03/14/2017 12:00,2,2.076,ACTIVE,214.41,357.68,60.028,1489507204,"201051344000469","219011344069620",31.65,8.00,0,318.00,430.72,66.6,62.4,0.552,629941.8,629941.8,30232,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507208,1731665.00
03/14/2017 12:00,2,1.979,ACTIVE,213.29,359.18,60.007,1489507204,"201051344000646","219011344069620",31.95,6.30,0,321.61,438.83,64.0,59.8,0.530,624396.8,624396.8,30135,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507209,1731666.00
03/14/2017 12:00,2,1.980,ACTIVE,212.38,356.78,59.996,1489507204,"274151322000052","219011344069620",31.83,13.30,0,328.52,412.68,63.9,59.7,0.442,897557.6,897557.6,29516,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507210,1731667.00
03/14/2017 12:00,2,2.008,ACTIVE,213.74,359.78,60.007,1489507204,"201051344000585","219011344069620",31.89,7.00,0,320.11,435.83,64.8,60.7,0.530,634701.8,634701.8,30294,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507211,1731668.00
03/14/2017 12:00,2,1.934,ACTIVE,213.29,361.29,60.002,1489507204,"201051344001230","219011344069620",32.12,7.30,0,319.51,434.33,62.9,58.8,0.521,628630.2,628630.2,30008,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507211,1731669.00
03/14/2017 12:00,2,1.877,ACTIVE,214.19,366.10,60.007,1489507204,"201051344000582","219011344069620",32.68,6.70,0,329.13,431.62,62.1,58.0,0.495,618744.3,618744.3,30208,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507212,1731670.00
03/14/2017 12:00,2,1.994,ACTIVE,213.06,363.99,60.012,1489507204,"201051344000955","219011344069620",32.36,7.30,0,326.72,440.64,65.3,61.2,0.535,636659.7,636659.7,30095,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507213,1731671.00
03/14/2017 12:00,2,1.336,ALERT,212.16,441.54,59.986,1489507204,"274151322000094","219011344069620",41.19,10.00,0,390.14,516.98,55.2,51.4,0.380,733177.7,733177.7,30743,0,0,0,L,1151911521,0,121.55,122.68,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507215,1731672.00
03/14/2017 12:00,2,2.002,ACTIVE,214.41,363.69,60.018,1489507204,"201051344000579","219011344069620",32.46,9.00,0,318.91,437.03,65.9,61.6,0.539,647432.0,647432.0,30062,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507216,1731673.00
03/14/2017 12:00,2,1.982,ACTIVE,213.06,361.29,60.018,1489507204,"201051344000890","219011344069620",32.12,7.70,0,324.32,435.83,64.5,60.3,0.513,630511.1,630511.1,30219,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507217,1731674.00
03/14/2017 12:00,2,1.961,ACTIVE,213.74,363.69,60.002,1489507204,"201051344000438","219011344069620",32.40,6.70,0,322.21,440.34,64.4,60.2,0.521,633452.2,633452.2,30183,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507218,1731675.00
03/14/2017 12:00,2,1.703,ACTIVE,213.74,347.76,59.970,1489507204,"201051344000417","219011344069620",22.05,5.50,0,319.21,390.74,38.1,34.8,0.305,608149.9,608149.9,30486,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507219,1731676.00
03/14/2017 12:00,2,1.879,ACTIVE,212.38,359.48,60.002,1489507204,"274151322000083","219011344069620",31.93,13.70,0,328.22,411.78,60.7,56.7,0.424,888543.4,888543.4,29572,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507220,1731677.00
03/14/2017 12:00,2,2.021,ACTIVE,213.29,363.99,60.034,1489507204,"274151322000076","219011344069620",32.38,13.00,0,330.03,422.90,66.3,62.1,0.468,946691.7,946691.7,29678,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507220,1731678.00
03/14/2017 12:00,2,2.000,ACTIVE,213.74,356.48,59.986,1489507204,"201051344000868","219011344069620",31.59,8.50,0,319.21,428.91,64.0,59.9,0.517,628615.3,628615.3,30263,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507221,1731679.00
03/14/2017 12:00,2,1.961,ACTIVE,211.93,361.29,59.996,1489507204,"274151322000095","219011344069620",32.40,13.30,0,328.52,421.70,64.4,60.2,0.446,937697.9,937697.9,29797,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507222,1731680.00
03/14/2017 12:00,2,2.010,ACTIVE,214.19,352.27,59.991,1489507204,"201051344000988","219011344069620",20.61,8.50,0,319.51,411.78,41.9,38.5,0.345,582719.9,582719.9,30297,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507223,1731681.00
03/14/2017 12:00,2,1.930,ACTIVE,213.51,359.78,59.970,1489507204,"201051344001025","219011344069620",32.01,7.30,0,318.91,436.43,62.6,58.5,0.499,632332.9,632332.9,30383,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507224,1731682.00
03/14/2017 12:00,2,1.986,ACTIVE,214.19,356.48,59.954,1489507204,"201051344000458","219011344069620",31.61,11.70,0,316.80,431.02,63.6,59.4,0.530,640740.7,640740.7,29888,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507225,1731683.00
03/14/2017 12:00,2,1.986,ACTIVE,215.09,357.08,60.002,1489507204,"201051344000853","219011344069620",31.51,10.70,0,321.61,429.22,63.4,59.3,0.526,640959.1,640959.1,29731,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507226,1731684.00
03/14/2017 12:00,2,1.893,ACTIVE,213.74,361.29,59.996,1489507204,"201051344000685","219011344069620",32.20,6.30,0,318.61,438.23,61.7,57.7,0.517,633687.0,633687.0,30066,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507227,1731685.00
03/14/2017 12:00,2,1.834,ACTIVE,213.74,361.59,59.996,1489507204,"201051344000917","219011344069620",32.22,7.70,0,320.41,433.72,59.9,55.8,0.491,630182.7,630182.7,30062,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507228,1731686.00
03/14/2017 12:00,2,1.852,ACTIVE,213.51,359.48,60.039,1489507204,"201051344001145","219011344069620",32.03,6.00,0,322.51,437.33,60.1,56.1,0.491,638141.4,638141.4,29903,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507229,1731687.00
03/14/2017 12:00,2,1.891,ACTIVE,213.74,359.48,60.002,1489507204,"201051344000651","219011344069620",32.03,6.70,0,320.11,433.12,61.4,57.3,0.495,626677.0,626677.0,30265,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507230,1731688.00
03/14/2017 12:00,2,1.791,ACTIVE,211.25,358.88,60.023,1489507204,"274151322000088","219011344069620",31.45,12.70,0,328.82,406.67,57.1,53.2,0.389,851110.7,851110.7,29789,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507231,1731689.00
03/14/2017 12:00,2,1.201,ALERT,212.83,458.67,59.986,1489507204,"274151322000068","219011344069620",43.44,10.70,0,389.84,519.09,53.9,50.1,0.362,733447.8,733447.8,30671,0,0,0,L,1151911521,0,122.01,122.68,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507233,1731690.00
03/14/2017 12:00,2,1.762,ACTIVE,213.06,366.40,60.034,1489507204,"201051344001135","219011344069620",32.88,6.70,0,331.53,436.73,58.7,54.8,0.486,622633.8,622633.8,30284,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507234,1731691.00
03/14/2017 12:00,2,1.939,ACTIVE,213.51,359.48,59.965,1489507204,"201051344000594","219011344069620",31.89,9.00,0,321.61,441.84,62.7,58.6,0.504,642496.5,642496.5,30136,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507235,1731692.00
03/14/2017 12:00,2,1.848,ACTIVE,213.29,357.08,59.996,1489507204,"201051344001203","219011344069620",31.97,8.00,0,318.30,433.72,59.8,55.8,0.495,631108.5,631108.5,30333,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507235,1731693.00
03/14/2017 12:00,2,1.779,ACTIVE,212.16,357.38,59.996,1489507204,"274151322000054","219011344069620",31.11,14.00,0,327.92,401.26,56.0,52.1,0.380,869691.4,869691.4,29689,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507236,1731694.00
03/14/2017 12:00,2,1.924,ACTIVE,213.96,352.87,60.007,1489507204,"201051344000867","219011344069620",31.23,11.30,0,318.00,426.81,60.9,56.8,0.486,627815.5,627815.5,30295,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507237,1731695.00
03/14/2017 12:00,2,1.842,ACTIVE,213.06,357.98,60.012,1489507204,"201051344001093","219011344069620",31.87,7.30,0,321.31,432.22,59.4,55.4,0.468,629848.7,629848.7,30156,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507238,1731696.00
03/14/2017 12:00,2,1.869,ACTIVE,213.96,356.78,59.975,1489507204,"201051344000900","219011344069620",31.69,10.70,0,319.21,428.01,60.0,56.0,0.495,648794.8,648794.8,29643,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507239,1731697.00
03/14/2017 12:00,2,1.893,ACTIVE,214.19,355.88,59.991,1489507204,"201051344000648","219011344069620",31.63,9.70,0,318.61,429.82,60.6,56.6,0.495,638477.7,638477.7,29712,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507240,1731698.00
03/14/2017 12:00,2,1.895,ACTIVE,214.19,355.28,60.002,1489507204,"201051344000569","219011344069620",31.53,10.30,0,320.71,428.31,60.5,56.5,0.495,650784.3,650784.3,29626,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507241,1731699.00
03/14/2017 12:00,2,1.877,ACTIVE,214.19,355.88,60.044,1489507204,"201051344000983","219011344069620",31.57,11.00,0,318.61,428.01,60.1,56.1,0.508,641667.5,641667.5,29816,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507242,1731700.00
03/14/2017 12:00,2,1.869,ACTIVE,214.41,354.07,59.949,1489507204,"201051344001158","219011344069620",31.37,8.00,0,317.70,430.72,59.4,55.4,0.491,627965.7,627965.7,30169,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507243,1731701.00
03/14/2017 12:00,2,1.848,ACTIVE,214.64,356.18,59.996,1489507204,"201051344000576","219011344069620",31.69,11.30,0,319.21,427.71,59.4,55.4,0.482,641609.6,641609.6,29693,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507244,1731702.00
03/14/2017 12:00,2,1.729,ACTIVE,212.16,344.45,59.996,1489507204,"274151322000087","219011344069620",31.15,18.00,0,329.13,402.77,54.6,50.8,0.371,841090.2,841090.2,30050,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489507245,1731703.00
03/14/2017 12:15,2,2.537,ACTIVE,214.87,354.97,59.959,1489508104,"201051344000645","219011344069620",32.26,11.00,0,335.74,397.05,82.9,78.1,0.376,640797.5,640797.5,29734,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508105,1731704.00
03/14/2017 12:15,2,2.320,ACTIVE,212.83,353.47,59.944,1489508104,"274151322000085","219011344069620",31.77,11.00,0,332.13,384.43,74.6,70.0,0.513,867420.5,867420.5,29747,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508106,1731705.00
03/14/2017 12:15,2,2.436,ACTIVE,214.64,360.69,59.949,1489508104,"201051344000633","219011344069620",32.70,8.50,0,334.54,401.26,80.7,75.9,0.376,627341.6,627341.6,30271,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508107,1731706.00
03/14/2017 12:15,2,2.529,ACTIVE,214.64,355.88,59.954,1489508104,"201051344000469","219011344069620",32.26,6.00,0,333.93,398.86,82.7,77.9,0.384,629958.3,629958.3,30233,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508107,1731707.00
03/14/2017 12:15,2,2.252,ACTIVE,213.06,369.10,59.949,1489508104,"201051344000646","219011344069620",32.62,5.00,0,333.03,401.56,74.5,70.0,0.623,624412.2,624412.2,30136,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508108,1731708.00
03/14/2017 12:15,2,2.342,ACTIVE,212.38,369.40,59.954,1489508104,"274151322000052","219011344069620",32.14,11.30,0,331.53,387.44,76.2,71.6,0.526,897573.5,897573.5,29517,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508109,1731709.00
03/14/2017 12:15,2,2.230,ACTIVE,213.74,369.40,59.922,1489508104,"201051344000585","219011344069620",32.76,5.00,0,332.43,401.86,74.0,69.5,0.605,634717.3,634717.3,30295,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508110,1731710.00
03/14/2017 12:15,2,2.213,ACTIVE,213.06,366.70,59.965,1489508104,"201051344001230","219011344069620",32.36,5.50,0,331.53,403.97,72.5,68.1,0.588,628645.4,628645.4,30009,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508111,1731711.00
03/14/2017 12:15,2,2.102,ACTIVE,213.96,375.11,59.912,1489508104,"201051344000582","219011344069620",33.36,5.00,0,333.63,406.97,71.1,66.7,0.557,618759.3,618759.3,30209,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508112,1731712.00
03/14/2017 12:15,2,2.324,ACTIVE,212.83,367.30,59.944,1489508104,"201051344000955","219011344069620",32.70,6.00,0,332.73,402.46,77.0,72.4,0.636,636675.8,636675.8,30096,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508113,1731713.00
03/14/2017 12:15,2,1.518,ACTIVE,212.61,458.67,59.944,1489508104,"274151322000094","219011344069620",43.14,10.00,0,334.54,494.44,67.2,62.9,0.460,733191.7,733191.7,30745,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508114,1731714.00
03/14/2017 12:15,2,2.365,ACTIVE,214.64,364.89,59.954,1489508104,"201051344000579","219011344069620",33.32,9.00,0,333.93,406.07,79.8,75.1,0.358,647448.3,647448.3,30063,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508115,1731715.00
03/14/2017 12:15,2,2.229,ACTIVE,213.06,363.09,59.959,1489508104,"201051344000890","219011344069620",32.08,6.30,0,332.13,400.96,72.4,67.9,0.579,630526.7,630526.7,30220,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508116,1731716.00
03/14/2017 12:15,2,2.209,ACTIVE,213.29,372.71,59.944,1489508104,"201051344000438","219011344069620",33.04,5.50,0,334.24,405.47,74.0,69.5,0.601,633468.2,633468.2,30184,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508116,1731717.00
03/14/2017 12:15,2,1.852,ACTIVE,213.29,348.06,59.907,1489508104,"201051344000417","219011344069620",22.36,3.30,0,333.93,388.34,42.0,38.6,0.327,608159.0,608159.0,30487,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508117,1731718.00
03/14/2017 12:15,2,2.197,ACTIVE,212.61,366.70,59.986,1489508104,"274151322000083","219011344069620",31.91,12.30,0,332.13,387.44,70.9,66.5,0.508,888558.9,888558.9,29573,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508118,1731719.00
03/14/2017 12:15,2,2.359,ACTIVE,213.06,361.89,59.965,1489508104,"274151322000076","219011344069620",32.64,12.00,0,333.03,395.25,78.1,73.4,0.296,946708.8,946708.8,29679,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508119,1731720.00
03/14/2017 12:15,2,2.320,ACTIVE,213.96,367.00,59.954,1489508104,"201051344000868","219011344069620",32.52,7.30,0,329.13,399.16,76.5,71.9,0.628,628631.6,628631.6,30264,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508120,1731721.00
03/14/2017 12:15,2,2.309,ACTIVE,212.61,373.01,59.965,1489508104,"274151322000095","219011344069620",32.38,11.70,0,331.83,391.64,75.7,71.1,0.513,937714.3,937714.3,29798,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508121,1731722.00
03/14/2017 12:15,2,2.354,ACTIVE,214.19,352.87,59.959,1489508104,"201051344000988","219011344069620",21.07,6.30,0,318.61,391.64,50.3,46.6,0.411,582730.6,582730.6,30298,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508122,1731723.00
03/14/2017 12:15,2,2.137,ACTIVE,213.06,362.79,60.002,1489508104,"201051344001025","219011344069620",32.22,6.00,0,332.43,402.46,69.8,65.4,0.561,632348.4,632348.4,30384,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508123,1731724.00
03/14/2017 12:15,2,2.361,ACTIVE,214.41,363.69,59.996,1489508104,"201051344000458","219011344069620",32.08,10.30,0,322.21,398.56,76.7,72.1,0.645,640757.2,640757.2,29889,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508124,1731725.00
03/14/2017 12:15,2,2.416,ACTIVE,214.87,354.67,59.975,1489508104,"201051344000853","219011344069620",32.14,7.70,0,335.44,400.06,78.7,74.0,0.358,640975.9,640975.9,29732,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508125,1731726.00
03/14/2017 12:15,2,2.150,ACTIVE,213.29,367.00,59.912,1489508104,"201051344000685","219011344069620",32.52,4.50,0,329.43,402.77,70.8,66.5,0.588,633702.8,633702.8,30067,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508125,1731727.00
03/14/2017 12:15,2,2.059,ACTIVE,213.51,363.39,60.018,1489508104,"201051344000917","219011344069620",32.18,6.00,0,330.63,401.56,67.1,62.8,0.552,630197.8,630197.8,30063,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508126,1731728.00
03/14/2017 12:15,2,2.105,ACTIVE,213.29,366.10,59.970,1489508104,"201051344001145","219011344069620",32.58,4.00,0,330.93,405.47,69.5,65.2,0.566,638157.0,638157.0,29904,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508127,1731729.00
03/14/2017 12:15,2,2.070,ACTIVE,213.51,368.80,59.991,1489508104,"201051344000651","219011344069620",32.88,5.00,0,333.33,402.77,69.0,64.6,0.552,626692.5,626692.5,30266,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508128,1731730.00
03/14/2017 12:15,2,2.125,ACTIVE,211.70,358.88,59.965,1489508104,"274151322000088","219011344069620",31.77,10.70,0,330.93,384.73,68.3,64.0,0.460,851126.0,851126.0,29790,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508129,1731731.00
03/14/2017 12:15,2,0.287,ALERT,212.83,502.86,59.965,1489508104,"274151322000068","219011344069620",48.62,8.50,0,334.54,519.69,14.1,11.7,0.066,733457.2,733457.2,30673,0,0,0,L,1151911521,0,122.23,122.46,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508131,1731732.00
03/14/2017 12:15,2,1.990,ACTIVE,213.06,370.00,59.970,1489508104,"201051344001135","219011344069620",33.14,5.00,0,334.54,407.27,66.8,62.5,0.548,622648.9,622648.9,30285,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508132,1731733.00
03/14/2017 12:15,2,2.301,ACTIVE,213.51,368.80,59.965,1489508104,"201051344000594","219011344069620",32.56,7.70,0,331.53,402.46,75.8,71.3,0.610,642513.2,642513.2,30137,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508133,1731734.00
03/14/2017 12:15,2,2.070,ACTIVE,213.51,363.09,59.954,1489508104,"201051344001203","219011344069620",32.24,6.30,0,327.32,401.86,67.7,63.4,0.557,631123.9,631123.9,30334,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508134,1731735.00
03/14/2017 12:15,2,2.133,ACTIVE,212.16,356.48,59.959,1489508104,"274151322000054","219011344069620",31.65,11.70,0,330.63,385.33,68.3,64.0,0.477,869706.9,869706.9,29690,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508135,1731736.00
03/14/2017 12:15,2,2.225,ACTIVE,213.96,365.19,59.975,1489508104,"201051344000867","219011344069620",32.32,9.70,0,329.43,399.46,72.8,68.4,0.588,627831.8,627831.8,30296,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508136,1731737.00
03/14/2017 12:15,2,2.037,ACTIVE,213.29,368.20,59.886,1489508104,"201051344001093","219011344069620",32.84,6.00,0,331.53,403.67,67.8,63.5,0.530,629864.3,629864.3,30157,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508136,1731738.00
03/14/2017 12:15,2,2.227,ACTIVE,214.19,367.00,60.002,1489508104,"201051344000900","219011344069620",32.48,9.00,0,328.52,400.66,73.3,68.8,0.610,648811.1,648811.1,29644,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508137,1731739.00
03/14/2017 12:15,2,2.236,ACTIVE,214.19,364.59,59.986,1489508104,"201051344000648","219011344069620",32.26,8.00,0,324.62,399.76,73.1,68.7,0.592,638494.1,638494.1,29713,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508138,1731740.00
03/14/2017 12:15,2,2.291,ACTIVE,214.19,367.30,59.970,1489508104,"201051344000569","219011344069620",32.38,9.00,0,324.02,398.86,75.1,70.6,0.623,650801.0,650801.0,29627,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508139,1731741.00
03/14/2017 12:15,2,2.271,ACTIVE,214.41,365.80,59.922,1489508104,"201051344000983","219011344069620",32.34,9.00,0,324.92,399.16,74.4,69.9,0.632,641684.1,641684.1,29817,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508140,1731742.00
03/14/2017 12:15,2,2.164,ACTIVE,214.41,363.99,59.944,1489508104,"201051344001158","219011344069620",32.20,6.30,0,324.32,400.36,70.5,66.2,0.588,627981.8,627981.8,30170,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508141,1731743.00
03/14/2017 12:15,2,2.238,ACTIVE,214.64,365.49,59.965,1489508104,"201051344000576","219011344069620",32.26,9.30,0,325.22,398.86,73.2,68.7,0.597,641626.1,641626.1,29694,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508142,1731744.00
03/14/2017 12:15,2,2.020,ACTIVE,212.38,364.89,59.965,1489508104,"274151322000087","219011344069620",31.89,15.30,0,331.23,386.83,65.3,61.1,0.442,841105.5,841105.5,30051,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489508143,1731745.00
03/14/2017 12:30,2,2.064,ACTIVE,214.19,354.97,59.949,1489509004,"201051344000645","219011344069620",30.43,12.70,0,318.61,445.45,63.7,59.5,0.513,640837.7,640837.7,29735,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509005,1731746.00
03/14/2017 12:30,2,1.943,ACTIVE,211.70,353.17,59.986,1489509004,"274151322000085","219011344069620",29.54,13.70,0,328.52,408.48,58.1,54.1,0.389,867459.7,867459.7,29748,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509006,1731747.00
03/14/2017 12:30,2,2.039,ACTIVE,213.96,355.28,60.012,1489509004,"201051344000633","219011344069620",30.75,9.70,0,320.11,447.25,63.5,59.4,0.539,627381.8,627381.8,30272,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509007,1731748.00
03/14/2017 12:30,2,2.043,ACTIVE,213.96,354.37,60.044,1489509004,"201051344000469","219011344069620",30.79,8.00,0,318.30,445.75,63.7,59.5,0.530,629998.7,629998.7,30234,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509007,1731749.00
03/14/2017 12:30,2,2.008,ACTIVE,212.83,354.37,59.928,1489509004,"201051344000646","219011344069620",30.93,7.30,0,318.00,447.55,62.9,58.8,0.521,624451.4,624451.4,30137,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509008,1731750.00
03/14/2017 12:30,2,1.967,ACTIVE,212.16,353.17,60.002,1489509004,"274151322000052","219011344069620",30.83,15.00,0,327.92,420.80,61.4,57.4,0.433,897613.5,897613.5,29518,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509009,1731751.00
03/14/2017 12:30,2,2.021,ACTIVE,213.29,354.67,59.991,1489509004,"201051344000585","219011344069620",31.23,7.70,0,318.00,444.54,64.0,59.8,0.513,634756.6,634756.6,30296,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509010,1731752.00
03/14/2017 12:30,2,1.953,ACTIVE,212.61,352.57,60.007,1489509004,"201051344001230","219011344069620",31.21,8.00,0,319.21,445.75,61.8,57.7,0.504,628684.4,628684.4,30010,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509011,1731753.00
03/14/2017 12:30,2,1.982,ACTIVE,213.74,354.37,60.002,1489509004,"201051344000582","219011344069620",30.95,7.70,0,320.11,443.34,62.1,58.0,0.495,618798.0,618798.0,30210,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509012,1731754.00
03/14/2017 12:30,2,2.006,ACTIVE,212.61,354.97,59.928,1489509004,"201051344000955","219011344069620",31.45,8.50,0,318.91,447.55,63.9,59.7,0.530,636715.5,636715.5,30097,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509013,1731755.00
03/14/2017 12:30,2,0.262,ALERT,211.70,487.23,59.986,1489509004,"274151322000094","219011344069620",46.82,9.30,0,299.37,523.90,12.4,10.0,0.066,733198.5,733198.5,30746,0,0,0,L,1151911521,0,121.33,122.23,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509015,1731756.00
03/14/2017 12:30,2,1.988,ACTIVE,213.74,354.67,59.991,1489509004,"201051344000579","219011344069620",31.35,9.30,0,318.91,448.15,63.1,59.0,0.521,647488.4,647488.4,30064,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509016,1731757.00
03/14/2017 12:30,2,1.984,ACTIVE,212.61,353.17,60.007,1489509004,"201051344000890","219011344069620",31.25,8.50,0,319.51,446.05,62.8,58.7,0.504,630566.2,630566.2,30221,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509017,1731758.00
03/14/2017 12:30,2,1.971,ACTIVE,213.06,356.48,59.938,1489509004,"201051344000438","219011344069620",31.59,8.00,0,317.70,447.85,63.1,59.0,0.513,633507.8,633507.8,30185,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509018,1731759.00
03/14/2017 12:30,2,1.943,ACTIVE,213.06,348.06,59.991,1489509004,"201051344000417","219011344069620",20.69,6.70,0,320.11,409.98,40.8,37.4,0.323,608185.2,608185.2,30488,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509019,1731760.00
03/14/2017 12:30,2,1.865,ACTIVE,211.70,356.48,59.944,1489509004,"274151322000083","219011344069620",31.05,15.00,0,327.32,419.90,58.6,54.7,0.411,888598.7,888598.7,29574,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509019,1731761.00
03/14/2017 12:30,2,1.965,ACTIVE,212.38,362.19,59.975,1489509004,"274151322000076","219011344069620",31.79,15.00,0,330.63,431.92,63.2,59.1,0.442,946749.8,946749.8,29680,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509020,1731762.00
03/14/2017 12:30,2,1.969,ACTIVE,213.29,353.17,60.034,1489509004,"201051344000868","219011344069620",30.59,9.00,0,320.11,447.55,61.0,57.0,0.491,628671.8,628671.8,30265,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509021,1731763.00
03/14/2017 12:30,2,1.936,ACTIVE,211.70,350.17,60.007,1489509004,"274151322000095","219011344069620",31.31,14.70,0,328.22,432.82,61.4,57.3,0.420,937755.0,937755.0,29799,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509022,1731764.00
03/14/2017 12:30,2,1.973,ACTIVE,213.51,350.47,59.996,1489509004,"201051344000988","219011344069620",20.00,8.50,0,319.51,415.09,40.0,36.7,0.323,582760.5,582760.5,30299,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509023,1731765.00
03/14/2017 12:30,2,1.947,ACTIVE,213.06,352.57,60.002,1489509004,"201051344001025","219011344069620",31.19,8.50,0,318.00,446.95,61.5,57.5,0.499,632387.7,632387.7,30385,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509024,1731766.00
03/14/2017 12:30,2,1.947,ACTIVE,213.51,353.47,59.965,1489509004,"201051344000458","219011344069620",30.69,12.00,0,318.61,445.45,60.6,56.5,0.508,640797.4,640797.4,29890,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509025,1731767.00
03/14/2017 12:30,2,1.945,ACTIVE,214.19,355.58,59.991,1489509004,"201051344000853","219011344069620",30.69,10.00,0,318.91,449.05,60.5,56.5,0.495,641016.1,641016.1,29733,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509026,1731768.00
03/14/2017 12:30,2,1.916,ACTIVE,213.06,354.07,60.039,1489509004,"201051344000685","219011344069620",31.07,7.00,0,317.10,446.65,60.3,56.3,0.508,633742.3,633742.3,30068,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509027,1731769.00
03/14/2017 12:30,2,1.859,ACTIVE,213.06,353.77,59.938,1489509004,"201051344000917","219011344069620",31.33,8.50,0,319.81,443.64,59.0,55.1,0.486,630236.8,630236.8,30064,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509028,1731770.00
03/14/2017 12:30,2,1.857,ACTIVE,212.83,353.47,60.023,1489509004,"201051344001145","219011344069620",31.41,7.00,0,321.01,445.75,59.1,55.1,0.486,638196.2,638196.2,29905,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509028,1731771.00
03/14/2017 12:30,2,1.908,ACTIVE,213.29,353.47,60.002,1489509004,"201051344000651","219011344069620",31.23,7.30,0,319.21,443.34,60.4,56.4,0.486,626731.7,626731.7,30267,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509029,1731772.00
03/14/2017 12:30,2,1.771,ACTIVE,211.48,349.56,59.996,1489509004,"274151322000088","219011344069620",30.59,13.30,0,328.22,416.59,54.9,51.1,0.371,851165.4,851165.4,29791,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509030,1731773.00
03/14/2017 12:30,2,0.271,ALERT,212.38,489.33,59.991,1489509004,"274151322000068","219011344069620",47.05,9.30,0,300.27,526.60,12.8,10.4,0.062,733460.4,733460.4,30675,0,0,0,L,1151911521,0,121.55,122.46,0001,7,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509032,1731774.00
03/14/2017 12:30,2,1.875,ACTIVE,212.83,352.27,60.034,1489509004,"201051344001135","219011344069620",31.07,7.70,0,320.71,445.75,59.0,55.0,0.491,622688.0,622688.0,30286,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509033,1731775.00
03/14/2017 12:30,2,1.893,ACTIVE,213.06,352.87,59.986,1489509004,"201051344000594","219011344069620",31.19,9.30,0,320.11,451.76,59.8,55.8,0.477,642553.5,642553.5,30138,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509034,1731776.00
03/14/2017 12:30,2,1.861,ACTIVE,213.29,352.87,60.018,1489509004,"201051344001203","219011344069620",31.11,9.00,0,317.70,444.24,58.7,54.7,0.486,631163.1,631163.1,30335,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509035,1731777.00
03/14/2017 12:30,2,1.764,ACTIVE,212.16,356.18,59.954,1489509004,"274151322000054","219011344069620",29.98,14.70,0,327.02,415.69,53.6,49.8,0.367,869746.3,869746.3,29691,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509036,1731778.00
03/14/2017 12:30,2,1.875,ACTIVE,213.74,351.67,59.991,1489509004,"201051344000867","219011344069620",30.47,11.70,0,320.41,445.15,57.9,53.9,0.464,627871.7,627871.7,30297,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509037,1731779.00
03/14/2017 12:30,2,1.832,ACTIVE,213.06,354.07,60.002,1489509004,"201051344001093","219011344069620",31.47,8.00,0,321.01,443.94,58.4,54.4,0.455,629903.5,629903.5,30158,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509037,1731780.00
03/14/2017 12:30,2,1.854,ACTIVE,213.74,353.47,59.996,1489509004,"201051344000900","219011344069620",30.49,10.30,0,318.91,445.15,57.3,53.4,0.477,648851.2,648851.2,29645,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509038,1731781.00
03/14/2017 12:30,2,1.850,ACTIVE,213.96,354.07,59.991,1489509004,"201051344000648","219011344069620",30.87,10.00,0,317.70,446.35,57.9,53.9,0.460,638534.1,638534.1,29714,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509039,1731782.00
03/14/2017 12:30,2,1.865,ACTIVE,214.19,353.77,59.991,1489509004,"201051344000569","219011344069620",30.85,10.30,0,318.61,445.15,58.3,54.4,0.473,650841.2,650841.2,29628,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509040,1731783.00
03/14/2017 12:30,2,1.848,ACTIVE,213.96,353.17,59.991,1489509004,"201051344000983","219011344069620",30.83,10.70,0,318.61,445.45,57.7,53.8,0.486,641724.4,641724.4,29818,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509041,1731784.00
03/14/2017 12:30,2,1.840,ACTIVE,214.19,353.77,59.991,1489509004,"201051344001158","219011344069620",30.53,8.50,0,320.41,446.95,56.9,53.0,0.477,628021.5,628021.5,30171,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509042,1731785.00
03/14/2017 12:30,2,1.850,ACTIVE,214.41,354.67,59.991,1489509004,"201051344000576","219011344069620",30.57,11.30,0,318.00,446.05,57.3,53.4,0.464,641666.1,641666.1,29695,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509043,1731786.00
03/14/2017 12:30,2,1.717,ACTIVE,212.16,346.26,60.002,1489509004,"274151322000087","219011344069620",30.59,18.70,0,326.72,417.79,53.2,49.5,0.367,841144.8,841144.8,30052,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509044,1731787.00
03/14/2017 12:45,2,5.645,ACTIVE,218.71,360.99,59.970,1489509904,"201051344000645","219011344069620",30.97,14.00,0,334.54,439.43,177.1,169.0,0.778,640868.2,640868.2,29736,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509905,1731788.00
03/14/2017 12:45,2,5.324,ACTIVE,213.96,361.89,59.954,1489509904,"274151322000085","219011344069620",30.08,15.30,0,330.03,401.86,162.0,154.4,0.610,867488.0,867488.0,29749,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509906,1731789.00
03/14/2017 12:45,2,5.576,ACTIVE,218.03,362.19,59.991,1489509904,"201051344000633","219011344069620",31.17,10.70,0,333.93,440.64,175.9,167.9,0.818,627412.3,627412.3,30273,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509907,1731790.00
03/14/2017 12:45,2,5.631,ACTIVE,218.93,363.39,59.975,1489509904,"201051344000469","219011344069620",30.93,9.70,0,332.73,443.34,176.4,168.3,0.795,630029.3,630029.3,30235,0,0,0,L,1122011218,0,124.04,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509907,1731791.00
03/14/2017 12:45,2,5.432,ACTIVE,216.22,359.48,59.981,1489509904,"201051344000646","219011344069620",31.43,8.00,0,332.43,440.04,172.8,164.8,0.809,624480.7,624480.7,30138,0,0,0,L,1122011218,0,124.27,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509908,1731792.00
03/14/2017 12:45,2,5.461,ACTIVE,213.74,363.99,59.975,1489509904,"274151322000052","219011344069620",31.21,15.80,0,327.62,415.69,172.6,164.7,0.650,897643.2,897643.2,29519,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509909,1731793.00
03/14/2017 12:45,2,5.441,ACTIVE,217.13,360.99,59.991,1489509904,"201051344000585","219011344069620",31.87,9.30,0,331.53,436.43,175.6,167.5,0.809,634786.3,634786.3,30297,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509910,1731794.00
03/14/2017 12:45,2,5.373,ACTIVE,215.77,362.49,59.981,1489509904,"201051344001230","219011344069620",31.89,9.30,0,332.13,437.93,173.6,165.6,0.795,628713.7,628713.7,30011,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509911,1731795.00
03/14/2017 12:45,2,5.439,ACTIVE,217.35,360.38,59.981,1489509904,"201051344000582","219011344069620",31.61,9.30,0,333.33,437.03,174.1,166.1,0.782,618827.4,618827.4,30211,0,0,0,L,1122011218,0,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509912,1731796.00
03/14/2017 12:45,2,5.559,ACTIVE,216.00,360.69,59.986,1489509904,"201051344000955","219011344069620",31.73,9.30,0,333.03,440.94,178.6,170.5,0.831,636745.5,636745.5,30098,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509913,1731797.00
03/14/2017 12:45,2,0.285,ALERT,213.74,500.45,59.965,1489509904,"274151322000094","219011344069620",48.76,9.30,0,390.44,518.49,14.1,11.7,0.066,733208.9,733208.9,30748,0,0,0,L,1151911521,0,122.46,123.59,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509915,1731798.00
03/14/2017 12:45,2,5.689,ACTIVE,219.16,363.69,60.012,1489509904,"201051344000579","219011344069620",31.63,10.30,0,333.63,444.24,182.4,174.1,0.840,647519.4,647519.4,30065,0,0,0,L,1122011218,0,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509916,1731799.00
03/14/2017 12:45,2,5.652,ACTIVE,216.00,358.88,59.975,1489509904,"201051344000890","219011344069620",31.61,9.30,0,332.73,440.04,180.8,172.6,0.822,630596.2,630596.2,30222,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509917,1731800.00
