ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 12:45,2,5.654,ACTIVE,216.90,364.59,60.007,1489509904,"201051344000438","219011344069620",32.07,8.50,0,334.24,442.14,183.6,175.3,0.840,633537.9,633537.9,30186,0,0,0,L,1122011218,0,124.49,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509917,1731801.00
03/14/2017 12:45,2,5.604,ACTIVE,216.67,354.37,59.970,1489509904,"201051344000417","219011344069620",20.85,7.70,0,332.43,399.76,118.5,112.4,0.548,608204.5,608204.5,30489,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509918,1731802.00
03/14/2017 12:45,2,5.672,ACTIVE,213.74,346.56,59.965,1489509904,"274151322000083","219011344069620",31.25,17.00,0,328.52,414.19,179.4,171.3,0.707,888628.4,888628.4,29575,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509919,1731803.00
03/14/2017 12:45,2,6.041,ACTIVE,214.64,362.19,59.975,1489509904,"274151322000076","219011344069620",31.99,16.70,0,333.63,427.71,195.6,186.9,0.760,946781.7,946781.7,29681,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509920,1731804.00
03/14/2017 12:45,2,5.990,ACTIVE,218.03,362.49,60.012,1489509904,"201051344000868","219011344069620",31.17,10.30,0,332.43,440.04,189.0,180.5,0.844,628702.8,628702.8,30266,0,0,0,L,1122011218,0,123.81,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509921,1731805.00
03/14/2017 12:45,2,6.012,ACTIVE,213.74,371.21,59.959,1489509904,"274151322000095","219011344069620",31.93,17.50,0,330.63,428.31,194.2,185.5,0.725,937786.6,937786.6,29800,0,0,0,L,1151911521,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509922,1731806.00
03/14/2017 12:45,2,6.184,ACTIVE,219.39,359.48,59.981,1489509904,"201051344000988","219011344069620",20.14,9.70,0,332.43,409.98,126.1,119.8,0.570,582781.1,582781.1,30300,0,0,0,L,1122011218,0,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509923,1731807.00
03/14/2017 12:45,2,5.947,ACTIVE,217.13,360.69,59.965,1489509904,"201051344001025","219011344069620",31.53,9.70,0,333.33,438.53,190.1,181.5,0.862,632417.9,632417.9,30386,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509924,1731808.00
03/14/2017 12:45,2,6.088,ACTIVE,219.39,362.19,59.981,1489509904,"201051344000458","219011344069620",31.01,13.70,0,333.63,440.04,191.2,182.7,0.888,640828.5,640828.5,29891,0,0,0,L,1122011218,0,124.72,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509925,1731809.00
03/14/2017 12:45,2,6.117,ACTIVE,219.84,365.49,59.991,1489509904,"201051344000853","219011344069620",31.01,12.30,0,335.44,443.04,192.2,183.6,0.879,641047.3,641047.3,29734,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509926,1731810.00
03/14/2017 12:45,2,5.951,ACTIVE,216.45,361.59,59.981,1489509904,"201051344000685","219011344069620",31.89,7.70,0,331.83,440.34,192.3,183.6,0.897,633772.5,633772.5,30069,0,0,0,L,1122011218,0,124.72,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509926,1731811.00
03/14/2017 12:45,2,5.830,ACTIVE,217.80,364.29,59.970,1489509904,"201051344000917","219011344069620",32.08,9.70,0,333.63,437.93,189.4,180.9,0.875,630266.7,630266.7,30065,0,0,0,L,1122011218,0,124.49,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509927,1731812.00
03/14/2017 12:45,2,5.826,ACTIVE,216.67,365.49,59.981,1489509904,"201051344001145","219011344069620",32.18,7.00,0,333.63,440.94,189.8,181.3,0.862,638226.2,638226.2,29906,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509928,1731813.00
03/14/2017 12:45,2,6.049,ACTIVE,217.80,362.79,59.975,1489509904,"201051344000651","219011344069620",31.77,9.00,0,333.63,436.73,194.6,185.9,0.884,626762.2,626762.2,30268,0,0,0,L,1122011218,0,125.17,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509929,1731814.00
03/14/2017 12:45,2,5.773,ACTIVE,213.96,349.86,59.970,1489509904,"274151322000088","219011344069620",31.05,14.70,0,329.43,410.58,181.6,173.3,0.672,851194.9,851194.9,29792,0,0,0,L,1151911521,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509930,1731815.00
03/14/2017 12:45,2,0.312,ALERT,214.64,500.75,59.981,1489509904,"274151322000068","219011344069620",49.06,10.00,0,386.23,519.39,15.4,13.0,0.071,733469.0,733469.0,30677,0,0,0,L,1151911521,0,123.14,123.81,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509932,1731816.00
03/14/2017 12:45,2,6.119,ACTIVE,217.58,361.29,59.954,1489509904,"201051344001135","219011344069620",31.65,9.30,0,332.13,438.83,196.1,187.3,0.902,622718.2,622718.2,30287,0,0,0,L,1122011218,0,124.49,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509933,1731817.00
03/14/2017 12:45,2,6.471,ACTIVE,217.80,362.49,59.991,1489509904,"201051344000594","219011344069620",31.59,11.30,0,331.53,445.15,206.9,197.8,0.932,642585.3,642585.3,30139,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509934,1731818.00
03/14/2017 12:45,2,6.248,ACTIVE,218.26,366.40,59.991,1489509904,"201051344001203","219011344069620",31.93,10.00,0,333.63,437.63,201.9,193.0,0.941,631193.6,631193.6,30336,0,0,0,L,1122011218,0,125.40,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509935,1731819.00
03/14/2017 12:45,2,6.268,ACTIVE,213.96,376.31,59.970,1489509904,"274151322000054","219011344069620",30.36,16.30,0,328.82,407.57,192.6,184.0,0.734,869775.9,869775.9,29692,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509936,1731820.00
03/14/2017 12:45,2,6.693,ACTIVE,218.93,363.69,59.986,1489509904,"201051344000867","219011344069620",30.89,13.30,0,333.63,439.43,209.3,200.1,0.937,627903.1,627903.1,30298,0,0,0,L,1122011218,0,124.72,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509937,1731821.00
03/14/2017 12:45,2,6.426,ACTIVE,218.03,364.59,59.996,1489509904,"201051344001093","219011344069620",31.87,9.00,0,335.44,437.33,207.3,198.2,0.924,629933.9,629933.9,30159,0,0,0,L,1122011218,0,124.94,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509937,1731822.00
03/14/2017 12:45,2,6.832,ACTIVE,219.61,367.90,60.012,1489509904,"201051344000900","219011344069620",31.31,11.70,0,333.33,443.34,216.6,207.1,0.977,648882.7,648882.7,29646,0,0,0,L,1122011218,0,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509938,1731823.00
03/14/2017 12:45,2,6.889,ACTIVE,219.61,368.20,59.986,1489509904,"201051344000648","219011344069620",31.11,12.00,0,333.93,442.44,216.9,207.4,0.972,638565.7,638565.7,29715,0,0,0,L,1122011218,0,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509939,1731824.00
03/14/2017 12:45,2,6.938,ACTIVE,220.06,368.80,59.991,1489509904,"201051344000569","219011344069620",31.05,11.30,0,334.54,442.14,218.0,208.5,0.986,650872.9,650872.9,29629,0,0,0,L,1122011218,0,124.49,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509940,1731825.00
03/14/2017 12:45,2,6.918,ACTIVE,220.29,369.10,59.986,1489509904,"201051344000983","219011344069620",31.29,13.00,0,334.24,440.34,219.2,209.6,1.012,641756.0,641756.0,29819,0,0,0,L,1122011218,0,125.17,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509941,1731826.00
03/14/2017 12:45,2,6.996,ACTIVE,220.52,368.80,59.975,1489509904,"201051344001158","219011344069620",30.97,10.70,0,333.63,443.64,219.5,210.0,0.999,628053.2,628053.2,30172,0,0,0,L,1122011218,0,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509942,1731827.00
03/14/2017 12:45,2,7.021,ACTIVE,220.52,369.70,59.986,1489509904,"201051344000576","219011344069620",31.03,13.00,0,335.14,442.74,220.4,210.9,0.990,641697.8,641697.8,29696,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509943,1731828.00
03/14/2017 12:45,2,6.814,ACTIVE,214.41,349.56,59.970,1489509904,"274151322000087","219011344069620",30.57,20.70,0,329.13,410.58,210.8,201.6,0.818,841175.0,841175.0,30053,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489509944,1731829.00
03/14/2017 13:00,2,7.414,ACTIVE,220.97,371.81,60.034,1489510803,"201051344000645","219011344069620",32.90,16.00,0,335.14,443.34,246.8,236.3,1.083,640913.9,640913.9,29737,0,0,0,L,1122011218,0,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510804,1731830.00
03/14/2017 13:00,2,8.395,ACTIVE,215.09,354.67,59.996,1489510803,"274151322000085","219011344069620",29.94,19.80,0,327.92,407.57,254.5,243.7,0.959,867531.6,867531.6,29750,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510805,1731831.00
03/14/2017 13:00,2,7.369,ACTIVE,220.06,377.82,59.975,1489510803,"201051344000633","219011344069620",33.18,14.30,0,334.54,445.15,247.6,237.0,1.145,627458.1,627458.1,30274,0,0,0,L,1122011218,0,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510806,1731832.00
03/14/2017 13:00,2,7.484,ACTIVE,221.64,374.21,59.981,1489510803,"201051344000469","219011344069620",32.90,12.30,0,333.63,445.15,248.7,238.1,1.123,630075.2,630075.2,30236,0,0,0,L,1122011218,0,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510807,1731833.00
03/14/2017 13:00,2,7.578,ACTIVE,218.48,378.42,60.018,1489510803,"201051344000646","219011344069620",33.14,11.30,0,324.32,446.65,254.2,243.5,1.176,624525.5,624525.5,30139,0,0,0,L,1122011218,0,125.17,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510808,1731834.00
03/14/2017 13:00,2,7.623,ACTIVE,215.32,377.22,59.975,1489510803,"274151322000052","219011344069620",32.92,21.50,0,328.52,425.61,255.3,244.5,0.990,897688.0,897688.0,29520,0,0,0,L,1151911521,0,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510809,1731835.00
03/14/2017 13:00,2,7.615,ACTIVE,219.84,377.52,60.002,1489510803,"201051344000585","219011344069620",33.06,11.30,0,318.91,446.05,254.5,243.7,1.153,634831.4,634831.4,30298,0,0,0,L,1122011218,0,125.17,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510810,1731836.00
03/14/2017 13:00,2,7.576,ACTIVE,218.03,376.92,59.996,1489510803,"201051344001230","219011344069620",33.18,12.00,0,326.12,443.34,254.3,243.5,1.153,628758.2,628758.2,30012,0,0,0,L,1122011218,0,124.94,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510811,1731837.00
03/14/2017 13:00,2,7.613,ACTIVE,219.84,376.62,59.991,1489510803,"201051344000582","219011344069620",33.00,12.30,0,320.11,445.15,253.9,243.1,1.109,618872.1,618872.1,30212,0,0,0,L,1122011218,0,125.62,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510812,1731838.00
03/14/2017 13:00,2,7.520,ACTIVE,218.26,379.62,59.991,1489510803,"201051344000955","219011344069620",33.44,12.70,0,325.52,445.75,254.5,243.7,1.162,636790.6,636790.6,30099,0,0,0,L,1122011218,0,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510812,1731839.00
03/14/2017 13:00,2,0.270,ALERT,215.09,499.85,59.996,1489510803,"274151322000094","219011344069620",48.17,10.30,0,300.57,525.40,13.2,10.8,0.071,733217.1,733217.1,30750,0,0,0,L,1151911521,0,123.14,124.04,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510814,1731840.00
03/14/2017 13:00,2,7.305,ACTIVE,221.64,376.62,59.996,1489510803,"201051344000579","219011344069620",33.40,14.00,0,335.14,448.45,246.6,236.1,1.105,647565.5,647565.5,30066,0,0,0,L,1122011218,0,125.85,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510815,1731841.00
03/14/2017 13:00,2,7.598,ACTIVE,218.03,378.42,59.996,1489510803,"201051344000890","219011344069620",33.06,12.70,0,319.81,443.94,254.2,243.4,1.189,630641.3,630641.3,30223,0,0,0,L,1122011218,0,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510816,1731842.00
03/14/2017 13:00,2,7.471,ACTIVE,218.93,379.92,60.002,1489510803,"201051344000438","219011344069620",33.54,12.70,0,322.81,448.75,253.1,242.3,1.153,633583.2,633583.2,30187,0,0,0,L,1122011218,0,125.40,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510817,1731843.00
03/14/2017 13:00,2,9.176,ACTIVE,218.71,363.99,59.996,1489510803,"201051344000417","219011344069620",19.72,10.70,0,318.91,403.97,183.3,175.0,0.844,608235.3,608235.3,30490,0,0,0,L,1122011218,0,124.94,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510818,1731844.00
03/14/2017 13:00,2,7.791,ACTIVE,214.41,365.19,59.981,1489510803,"274151322000083","219011344069620",32.40,22.00,0,329.43,422.90,254.4,243.7,1.003,888673.2,888673.2,29576,0,0,0,L,1151911521,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510819,1731845.00
03/14/2017 13:00,2,7.410,ACTIVE,216.00,377.52,59.986,1489510803,"274151322000076","219011344069620",34.03,21.30,0,333.63,435.83,254.7,243.9,0.990,946828.2,946828.2,29682,0,0,0,L,1151911521,0,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510820,1731846.00
03/14/2017 13:00,2,7.332,ACTIVE,220.06,375.41,60.002,1489510803,"201051344000868","219011344069620",33.10,13.70,0,334.24,444.54,245.2,234.8,1.092,628748.8,628748.8,30267,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510821,1731847.00
03/14/2017 13:00,2,7.473,ACTIVE,214.64,398.56,59.996,1489510803,"274151322000095","219011344069620",33.62,22.30,0,330.33,432.82,254.2,243.5,0.959,937832.9,937832.9,29801,0,0,0,L,1151911521,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510821,1731848.00
03/14/2017 13:00,2,9.607,ACTIVE,221.42,369.10,60.039,1489510803,"201051344000988","219011344069620",19.94,13.00,0,319.81,414.19,194.1,185.5,0.849,582814.9,582814.9,30301,0,0,0,L,1122011218,0,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510822,1731849.00
03/14/2017 13:00,2,7.619,ACTIVE,219.39,376.31,60.007,1489510803,"201051344001025","219011344069620",33.02,13.30,0,318.00,445.45,254.5,243.7,1.109,632463.3,632463.3,30387,0,0,0,L,1122011218,0,125.17,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510823,1731850.00
03/14/2017 13:00,2,7.311,ACTIVE,221.42,374.21,60.028,1489510803,"201051344000458","219011344069620",33.06,17.30,0,335.14,443.34,244.0,233.6,1.145,640874.7,640874.7,29892,0,0,0,L,1122011218,0,125.62,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510824,1731851.00
03/14/2017 13:00,2,7.447,ACTIVE,221.87,376.31,60.012,1489510803,"201051344000853","219011344069620",32.96,14.70,0,335.14,445.15,247.9,237.3,1.127,641093.4,641093.4,29735,0,0,0,L,1122011218,0,126.07,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510825,1731852.00
03/14/2017 13:00,2,7.531,ACTIVE,217.80,379.32,60.018,1489510803,"201051344000685","219011344069620",33.38,11.30,0,324.32,445.15,254.2,243.4,1.176,633817.8,633817.8,30070,0,0,0,L,1122011218,0,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510826,1731853.00
03/14/2017 13:00,2,7.602,ACTIVE,219.61,376.31,60.039,1489510803,"201051344000917","219011344069620",33.10,12.70,0,325.22,444.85,254.1,243.3,1.193,630311.7,630311.7,30066,0,0,0,L,1122011218,0,125.40,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510827,1731854.00
03/14/2017 13:00,2,7.545,ACTIVE,218.03,380.82,60.007,1489510803,"201051344001145","219011344069620",33.30,11.00,0,323.41,446.35,254.6,243.8,1.118,638271.1,638271.1,29907,0,0,0,L,1122011218,0,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510828,1731855.00
03/14/2017 13:00,2,7.523,ACTIVE,219.84,377.82,60.023,1489510803,"201051344000651","219011344069620",33.16,12.30,0,321.31,443.34,251.9,241.2,1.118,626807.7,626807.7,30269,0,0,0,L,1122011218,0,126.07,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510829,1731856.00
03/14/2017 13:00,2,7.875,ACTIVE,214.64,386.53,59.996,1489510803,"274151322000088","219011344069620",32.01,19.50,0,328.82,420.80,254.7,243.9,0.955,851239.7,851239.7,29793,0,0,0,L,1151911521,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510830,1731857.00
03/14/2017 13:00,2,0.277,ALERT,215.77,501.65,59.991,1489510803,"274151322000068","219011344069620",48.33,11.00,0,301.77,522.69,13.8,11.4,0.053,733475.0,733475.0,30679,0,0,0,L,1151911521,0,123.59,124.27,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510832,1731858.00
03/14/2017 13:00,2,7.643,ACTIVE,219.16,374.21,60.012,1489510803,"201051344001135","219011344069620",32.98,12.70,0,321.61,446.65,254.6,243.8,1.167,622763.6,622763.6,30288,0,0,0,L,1122011218,0,125.40,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510833,1731859.00
03/14/2017 13:00,2,7.107,ACTIVE,219.16,381.12,59.996,1489510803,"201051344000594","219011344069620",33.70,14.70,0,332.73,450.86,242.1,231.8,1.123,642631.7,642631.7,30140,0,0,0,L,1122011218,0,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510833,1731860.00
03/14/2017 13:00,2,7.621,ACTIVE,219.39,375.11,60.028,1489510803,"201051344001203","219011344069620",33.02,13.00,0,319.51,444.85,254.4,243.6,1.167,631239.0,631239.0,30337,0,0,0,L,1122011218,0,126.07,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510834,1731861.00
03/14/2017 13:00,2,8.109,ACTIVE,215.09,359.48,59.965,1489510803,"274151322000054","219011344069620",30.97,21.50,0,327.32,415.09,254.2,243.4,0.963,869820.6,869820.6,29693,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510835,1731862.00
03/14/2017 13:00,2,7.408,ACTIVE,220.06,371.81,60.012,1489510803,"201051344000867","219011344069620",32.96,16.30,0,333.93,443.94,246.4,235.9,1.131,627949.2,627949.2,30299,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510836,1731863.00
03/14/2017 13:00,2,7.633,ACTIVE,219.16,376.31,59.986,1489510803,"201051344001093","219011344069620",33.02,12.70,0,327.32,445.75,255.0,244.2,1.136,629979.2,629979.2,30160,0,0,0,L,1122011218,0,125.40,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510837,1731864.00
03/14/2017 13:00,2,7.191,ACTIVE,220.74,377.22,60.039,1489510803,"201051344000900","219011344069620",33.34,14.70,0,334.54,445.45,242.4,232.0,1.087,648929.0,648929.0,29647,0,0,0,L,1122011218,0,125.62,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510838,1731865.00
03/14/2017 13:00,2,7.412,ACTIVE,220.74,376.31,60.007,1489510803,"201051344000648","219011344069620",33.04,15.00,0,335.14,445.75,247.8,237.3,1.105,638612.0,638612.0,29716,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510839,1731866.00
03/14/2017 13:00,2,7.277,ACTIVE,221.19,376.01,59.996,1489510803,"201051344000569","219011344069620",33.20,15.50,0,334.54,443.64,244.5,234.0,1.118,650919.1,650919.1,29630,0,0,0,L,1122011218,0,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510840,1731867.00
03/14/2017 13:00,2,7.455,ACTIVE,221.19,374.81,60.007,1489510803,"201051344000983","219011344069620",32.98,15.30,0,333.03,443.64,248.3,237.7,1.140,641802.5,641802.5,29820,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510841,1731868.00
03/14/2017 13:00,2,7.502,ACTIVE,221.42,373.01,60.012,1489510803,"201051344001158","219011344069620",32.82,13.70,0,334.84,446.05,249.0,238.4,1.149,628099.3,628099.3,30173,0,0,0,L,1122011218,0,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510842,1731869.00
03/14/2017 13:00,2,7.359,ACTIVE,221.19,375.11,59.996,1489510803,"201051344000576","219011344069620",33.04,15.80,0,335.14,446.35,245.8,235.3,1.114,641744.0,641744.0,29697,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510842,1731870.00
03/14/2017 13:00,2,7.875,ACTIVE,214.41,375.71,59.996,1489510803,"274151322000087","219011344069620",31.93,27.00,0,327.92,419.90,253.5,242.7,0.968,841219.9,841219.9,30054,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489510843,1731871.00
03/14/2017 13:15,2,5.613,ACTIVE,218.48,361.89,59.944,1489511703,"201051344000645","219011344069620",30.97,16.00,0,318.30,431.02,176.1,168.0,0.791,640949.2,640949.2,29738,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511704,1731872.00
03/14/2017 13:15,2,3.936,ACTIVE,213.74,345.66,59.944,1489511703,"274151322000085","219011344069620",30.36,16.00,0,328.22,403.07,121.1,114.9,0.455,867565.9,867565.9,29751,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511705,1731873.00
03/14/2017 13:15,2,5.092,ACTIVE,217.58,360.99,59.949,1489511703,"201051344000633","219011344069620",31.95,13.70,0,321.31,428.61,164.7,157.0,0.773,627493.6,627493.6,30275,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511706,1731874.00
03/14/2017 13:15,2,5.189,ACTIVE,218.48,360.69,59.954,1489511703,"201051344000469","219011344069620",31.45,11.70,0,318.30,431.02,165.3,157.6,0.769,630110.7,630110.7,30237,0,0,0,L,1122011218,0,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511707,1731875.00
03/14/2017 13:15,2,4.385,ACTIVE,215.54,362.79,59.975,1489511703,"201051344000646","219011344069620",32.34,10.00,0,318.91,434.02,143.6,136.7,0.676,624560.7,624560.7,30140,0,0,0,L,1122011218,0,123.81,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511708,1731876.00
03/14/2017 13:15,2,4.213,ACTIVE,213.51,362.49,59.949,1489511703,"274151322000052","219011344069620",32.14,16.30,0,327.62,409.98,137.2,130.5,0.544,897723.5,897723.5,29521,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511708,1731877.00
03/14/2017 13:15,2,4.977,ACTIVE,216.90,362.49,59.954,1489511703,"201051344000585","219011344069620",32.14,10.70,0,317.70,428.61,162.1,154.5,0.747,634867.0,634867.0,30299,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511709,1731878.00
03/14/2017 13:15,2,4.715,ACTIVE,215.77,364.59,59.922,1489511703,"201051344001230","219011344069620",32.42,10.00,0,317.10,432.22,154.9,147.6,0.725,628793.2,628793.2,30013,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511710,1731879.00
03/14/2017 13:15,2,5.258,ACTIVE,217.58,360.69,59.959,1489511703,"201051344000582","219011344069620",31.89,10.70,0,320.11,430.72,169.8,162.0,0.760,618907.3,618907.3,30213,0,0,0,L,1122011218,0,124.49,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511711,1731880.00
03/14/2017 13:15,2,5.781,ACTIVE,216.67,368.80,59.959,1489511703,"201051344000955","219011344069620",32.62,10.70,0,318.00,434.33,191.1,182.5,0.902,636826.1,636826.1,30100,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511712,1731881.00
03/14/2017 13:15,2,3.262,ALERT,213.96,477.61,59.949,1489511703,"274151322000094","219011344069620",43.95,13.00,0,301.17,525.40,144.8,137.9,0.544,733225.4,733225.4,30752,0,0,0,L,1151911521,0,122.46,123.59,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511714,1731882.00
03/14/2017 13:15,2,7.469,ACTIVE,221.42,382.33,59.954,1489511703,"201051344000579","219011344069620",33.75,12.70,0,321.01,436.13,254.4,243.7,1.184,647601.0,647601.0,30067,0,0,0,L,1122011218,0,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511715,1731883.00
03/14/2017 13:15,2,7.479,ACTIVE,217.58,369.40,59.965,1489511703,"201051344000890","219011344069620",32.16,10.70,0,318.91,432.52,243.9,233.5,1.096,630676.7,630676.7,30224,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511716,1731884.00
03/14/2017 13:15,2,7.227,ACTIVE,218.71,390.74,59.981,1489511703,"201051344000438","219011344069620",34.87,11.00,0,318.30,440.94,255.1,244.3,1.176,633618.6,633618.6,30188,0,0,0,L,1122011218,0,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511717,1731885.00
03/14/2017 13:15,2,9.080,ACTIVE,218.26,362.49,59.949,1489511703,"201051344000417","219011344069620",20.97,8.50,0,319.81,407.27,192.9,184.2,0.888,608260.2,608260.2,30491,0,0,0,L,1122011218,0,124.94,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511718,1731886.00
03/14/2017 13:15,2,7.141,ACTIVE,214.41,385.03,59.959,1489511703,"274151322000083","219011344069620",32.08,17.80,0,329.13,407.57,232.3,222.3,0.919,888708.3,888708.3,29577,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511719,1731887.00
03/14/2017 13:15,2,7.102,ACTIVE,215.54,391.64,59.938,1489511703,"274151322000076","219011344069620",35.58,18.70,0,330.93,430.12,255.4,244.6,0.990,946864.4,946864.4,29683,0,0,0,L,1151911521,0,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511720,1731888.00
03/14/2017 13:15,2,6.529,ACTIVE,219.61,402.77,59.970,1489511703,"201051344000868","219011344069620",36.04,13.30,0,319.21,449.05,238.2,228.0,1.078,628784.1,628784.1,30268,0,0,0,L,1122011218,0,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511721,1731889.00
03/14/2017 13:15,2,7.037,ACTIVE,214.64,403.37,59.965,1489511703,"274151322000095","219011344069620",35.68,17.30,0,329.43,430.72,252.7,242.0,0.941,937868.8,937868.8,29802,0,0,0,L,1151911521,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511722,1731890.00
03/14/2017 13:15,2,9.215,ACTIVE,221.19,368.50,59.954,1489511703,"201051344000988","219011344069620",22.30,12.30,0,319.21,415.39,208.6,199.4,0.910,582840.5,582840.5,30302,0,0,0,L,1122011218,0,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511723,1731891.00
03/14/2017 13:15,2,6.432,ACTIVE,219.16,405.77,59.938,1489511703,"201051344001025","219011344069620",36.52,11.00,0,318.91,455.06,238.8,228.6,1.047,632498.7,632498.7,30388,0,0,0,L,1122011218,0,125.17,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511724,1731892.00
03/14/2017 13:15,2,6.525,ACTIVE,220.97,398.56,59.970,1489511703,"201051344000458","219011344069620",35.92,16.00,0,318.30,449.65,236.5,226.3,1.078,640910.1,640910.1,29893,0,0,0,L,1122011218,0,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511725,1731893.00
03/14/2017 13:15,2,6.469,ACTIVE,221.64,397.05,59.965,1489511703,"201051344000853","219011344069620",35.88,14.00,0,322.21,449.65,234.5,224.4,1.083,641128.7,641128.7,29736,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511726,1731894.00
03/14/2017 13:15,2,6.312,ACTIVE,217.80,408.18,59.938,1489511703,"201051344000685","219011344069620",36.80,10.00,0,317.40,458.37,235.5,225.3,1.083,633853.1,633853.1,30071,0,0,0,L,1122011218,0,125.40,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511727,1731895.00
03/14/2017 13:15,2,6.453,ACTIVE,219.16,404.87,59.949,1489511703,"201051344000917","219011344069620",36.56,11.00,0,318.91,455.06,238.2,228.0,1.118,630346.7,630346.7,30067,0,0,0,L,1122011218,0,125.17,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511727,1731896.00
03/14/2017 13:15,2,6.412,ACTIVE,217.80,407.27,59.965,1489511703,"201051344001145","219011344069620",36.72,8.50,0,321.91,456.87,238.1,227.9,1.078,638306.2,638306.2,29908,0,0,0,L,1122011218,0,124.72,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511728,1731897.00
03/14/2017 13:15,2,6.412,ACTIVE,219.61,405.17,59.949,1489511703,"201051344000651","219011344069620",36.54,11.70,0,319.81,452.96,236.8,226.7,1.052,626843.0,626843.0,30270,0,0,0,L,1122011218,0,125.85,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511729,1731898.00
03/14/2017 13:15,2,7.338,ACTIVE,214.41,398.26,59.922,1489511703,"274151322000088","219011344069620",34.43,16.30,0,328.22,425.61,256.3,245.5,0.968,851274.4,851274.4,29794,0,0,0,L,1151911521,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511730,1731899.00
03/14/2017 13:15,2,0.475,ALERT,215.77,503.16,59.949,1489511703,"274151322000068","219011344069620",50.75,13.30,0,301.17,527.50,24.5,21.7,0.137,733488.2,733488.2,30681,0,0,0,L,1151911521,0,123.81,124.04,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511732,1731900.00
03/14/2017 13:15,2,6.596,ACTIVE,219.16,403.67,59.912,1489511703,"201051344001135","219011344069620",36.44,12.00,0,319.51,457.77,242.3,232.0,1.030,622798.9,622798.9,30289,0,0,0,L,1122011218,0,125.40,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511733,1731901.00
03/14/2017 13:15,2,6.467,ACTIVE,218.93,404.27,59.933,1489511703,"201051344000594","219011344069620",36.60,13.00,0,318.00,458.37,238.7,228.5,0.981,642667.2,642667.2,30141,0,0,0,L,1122011218,0,124.27,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511734,1731902.00
03/14/2017 13:15,2,6.492,ACTIVE,219.39,405.77,59.965,1489511703,"201051344001203","219011344069620",36.38,12.00,0,317.40,459.27,240.1,229.8,1.140,631274.2,631274.2,30338,0,0,0,L,1122011218,0,125.85,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511735,1731903.00
03/14/2017 13:15,2,7.365,ACTIVE,214.64,376.62,59.954,1489511703,"274151322000054","219011344069620",34.15,18.00,0,326.72,420.20,251.9,241.2,0.946,869854.9,869854.9,29694,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511736,1731904.00
03/14/2017 13:15,2,6.318,ACTIVE,219.84,400.36,59.954,1489511703,"201051344000867","219011344069620",36.06,15.50,0,318.91,449.65,231.1,221.1,1.047,627984.5,627984.5,30300,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511737,1731905.00
03/14/2017 13:15,2,6.510,ACTIVE,219.16,405.77,59.970,1489511703,"201051344001093","219011344069620",36.44,11.00,0,318.61,455.37,240.4,230.1,1.047,630014.3,630014.3,30161,0,0,0,L,1122011218,0,125.17,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511738,1731906.00
03/14/2017 13:15,2,6.604,ACTIVE,220.74,398.86,59.970,1489511703,"201051344000900","219011344069620",35.68,14.30,0,318.61,449.05,238.6,228.4,1.065,648964.3,648964.3,29648,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511738,1731907.00
03/14/2017 13:15,2,6.518,ACTIVE,220.29,398.56,59.959,1489511703,"201051344000648","219011344069620",35.96,14.70,0,316.50,451.16,236.6,226.5,1.092,638647.3,638647.3,29717,0,0,0,L,1122011218,0,124.49,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511739,1731908.00
03/14/2017 13:15,2,6.553,ACTIVE,220.74,396.45,59.970,1489511703,"201051344000569","219011344069620",35.66,15.00,0,318.61,447.55,236.0,225.8,1.047,650954.4,650954.4,29631,0,0,0,L,1122011218,0,124.72,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511740,1731909.00
03/14/2017 13:15,2,6.562,ACTIVE,221.19,397.66,59.959,1489511703,"201051344000983","219011344069620",35.64,15.30,0,319.51,449.05,237.7,227.5,1.136,641837.9,641837.9,29821,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511741,1731910.00
03/14/2017 13:15,2,6.514,ACTIVE,221.19,397.96,59.954,1489511703,"201051344001158","219011344069620",35.94,12.70,0,319.21,452.66,236.2,226.1,1.083,628134.5,628134.5,30174,0,0,0,L,1122011218,0,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511742,1731911.00
03/14/2017 13:15,2,6.549,ACTIVE,221.19,397.35,59.986,1489511703,"201051344000576","219011344069620",35.60,16.00,0,317.10,449.65,236.1,225.9,0.999,641779.1,641779.1,29698,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511743,1731912.00
03/14/2017 13:15,2,7.125,ACTIVE,214.87,383.53,59.954,1489511703,"274151322000087","219011344069620",35.07,23.50,0,329.73,428.31,256.5,245.6,0.977,841254.5,841254.5,30055,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489511744,1731913.00
03/14/2017 13:30,2,3.061,ACTIVE,215.54,354.07,59.986,1489512603,"201051344000645","219011344069620",31.93,15.00,0,334.84,448.75,99.0,93.6,0.446,640981.0,640981.0,29739,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512605,1731914.00
03/14/2017 13:30,2,2.859,ACTIVE,212.83,346.26,59.970,1489512603,"274151322000085","219011344069620",30.87,15.80,0,329.43,412.68,89.4,84.4,0.336,867595.9,867595.9,29752,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512605,1731915.00
03/14/2017 13:30,2,3.035,ACTIVE,215.32,355.28,59.986,1489512603,"201051344000633","219011344069620",32.03,13.00,0,318.00,452.36,98.5,93.1,0.468,627525.2,627525.2,30276,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512606,1731916.00
03/14/2017 13:30,2,3.092,ACTIVE,215.54,351.37,59.959,1489512603,"201051344000469","219011344069620",31.65,10.70,0,334.24,449.35,99.2,93.8,0.468,630142.5,630142.5,30238,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512607,1731917.00
03/14/2017 13:30,2,2.998,ACTIVE,214.19,355.58,59.954,1489512603,"201051344000646","219011344069620",32.01,10.30,0,323.72,458.07,97.2,91.9,0.455,624592.0,624592.0,30141,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512608,1731918.00
03/14/2017 13:30,2,2.934,ACTIVE,212.83,350.77,59.981,1489512603,"274151322000052","219011344069620",31.91,16.30,0,329.13,432.52,94.7,89.5,0.367,897754.8,897754.8,29522,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512609,1731919.00
03/14/2017 13:30,2,3.059,ACTIVE,214.87,355.88,59.981,1489512603,"201051344000585","219011344069620",32.01,11.70,0,333.63,456.87,99.2,93.8,0.464,634898.7,634898.7,30300,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512610,1731920.00
03/14/2017 13:30,2,2.975,ACTIVE,214.19,357.98,59.996,1489512603,"201051344001230","219011344069620",32.32,10.00,0,321.31,456.27,97.5,92.2,0.451,628824.4,628824.4,30014,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512611,1731921.00
03/14/2017 13:30,2,3.004,ACTIVE,215.09,355.88,59.996,1489512603,"201051344000582","219011344069620",32.08,10.70,0,321.01,455.06,97.6,92.3,0.442,618938.5,618938.5,30214,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512612,1731922.00
03/14/2017 13:30,2,3.047,ACTIVE,214.19,358.88,59.991,1489512603,"201051344000955","219011344069620",32.34,11.70,0,333.03,458.37,99.8,94.4,0.464,636857.8,636857.8,30101,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512613,1731923.00
03/14/2017 13:30,2,1.922,ALERT,212.83,461.38,59.959,1489512603,"274151322000094","219011344069620",43.46,13.70,0,299.97,524.20,84.3,79.4,0.323,733240.6,733240.6,30754,0,0,0,L,1151911521,0,122.01,122.91,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512614,1731924.00
03/14/2017 13:30,2,3.127,ACTIVE,215.77,353.77,59.986,1489512603,"201051344000579","219011344069620",31.73,12.70,0,335.14,456.27,100.5,95.1,0.464,647632.7,647632.7,30068,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512615,1731925.00
03/14/2017 13:30,2,3.025,ACTIVE,213.96,360.99,59.975,1489512603,"201051344000890","219011344069620",32.66,11.30,0,333.03,457.47,100.1,94.7,0.451,630708.3,630708.3,30225,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512616,1731926.00
03/14/2017 13:30,2,3.068,ACTIVE,214.64,358.58,59.975,1489512603,"201051344000438","219011344069620",32.42,12.00,0,333.93,458.97,100.8,95.4,0.468,633650.1,633650.1,30189,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512617,1731927.00
03/14/2017 13:30,2,3.070,ACTIVE,214.41,354.67,59.959,1489512603,"201051344000417","219011344069620",21.03,9.00,0,319.51,411.78,65.4,61.2,0.548,608282.0,608282.0,30492,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512618,1731928.00
03/14/2017 13:30,2,2.969,ACTIVE,212.61,360.38,59.981,1489512603,"274151322000083","219011344069620",31.75,17.30,0,329.13,431.32,95.4,90.1,0.371,888739.2,888739.2,29578,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512619,1731929.00
03/14/2017 13:30,2,3.152,ACTIVE,213.51,366.70,59.975,1489512603,"274151322000076","219011344069620",32.48,18.00,0,331.53,440.34,103.6,98.1,0.407,946896.9,946896.9,29684,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512620,1731930.00
03/14/2017 13:30,2,3.162,ACTIVE,214.87,350.77,59.986,1489512603,"201051344000868","219011344069620",31.59,11.30,0,334.24,451.76,101.2,95.7,0.473,628815.4,628815.4,30269,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512621,1731931.00
03/14/2017 13:30,2,3.148,ACTIVE,212.61,361.29,59.954,1489512603,"274151322000095","219011344069620",32.20,17.30,0,330.33,440.34,102.7,97.2,0.380,937900.9,937900.9,29803,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512622,1731932.00
03/14/2017 13:30,2,3.223,ACTIVE,215.54,357.68,59.986,1489512603,"201051344000988","219011344069620",20.52,11.00,0,321.61,416.29,66.9,62.7,0.557,582862.2,582862.2,30303,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512623,1731933.00
03/14/2017 13:30,2,3.139,ACTIVE,214.41,353.77,59.949,1489512603,"201051344001025","219011344069620",31.91,12.00,0,333.63,455.06,101.4,95.9,0.460,632529.8,632529.8,30389,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512623,1731934.00
03/14/2017 13:30,2,3.197,ACTIVE,215.54,351.37,59.986,1489512603,"201051344000458","219011344069620",31.51,14.70,0,335.44,448.75,102.1,96.6,0.482,640941.2,640941.2,29894,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512624,1731935.00
03/14/2017 13:30,2,3.213,ACTIVE,216.00,353.77,60.034,1489512603,"201051344000853","219011344069620",31.77,11.70,0,336.04,448.45,103.4,97.9,0.477,641159.9,641159.9,29737,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512625,1731936.00
03/14/2017 13:30,2,3.096,ACTIVE,214.19,359.48,59.981,1489512603,"201051344000685","219011344069620",32.36,10.00,0,333.93,456.27,101.5,96.0,0.482,633884.2,633884.2,30072,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512626,1731937.00
03/14/2017 13:30,2,3.074,ACTIVE,214.87,357.98,59.981,1489512603,"201051344000917","219011344069620",32.26,12.70,0,325.52,454.46,100.4,95.0,0.464,630377.4,630377.4,30068,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512627,1731938.00
03/14/2017 13:30,2,3.064,ACTIVE,214.41,358.88,59.981,1489512603,"201051344001145","219011344069620",32.42,9.30,0,321.91,458.37,100.7,95.2,0.460,638336.9,638336.9,29909,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512628,1731939.00
03/14/2017 13:30,2,3.178,ACTIVE,215.09,353.77,59.991,1489512603,"201051344000651","219011344069620",31.81,12.00,0,334.24,452.66,102.4,96.9,0.468,626873.9,626873.9,30271,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512629,1731940.00
03/14/2017 13:30,2,2.990,ACTIVE,212.61,352.27,59.981,1489512603,"274151322000088","219011344069620",31.47,15.50,0,329.13,428.91,95.3,90.0,0.354,851304.2,851304.2,29795,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512630,1731941.00
03/14/2017 13:30,2,2.080,ALERT,213.51,452.66,59.970,1489512603,"274151322000068","219011344069620",42.08,13.00,0,300.57,524.50,89.0,83.9,0.327,733494.7,733494.7,30683,0,0,0,L,1151911521,0,122.68,123.14,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512631,1731942.00
