ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 13:30,2,3.117,ACTIVE,214.41,357.38,59.986,1489512603,"201051344001135","219011344069620",32.30,11.30,0,321.01,459.27,102.0,96.5,0.473,622829.4,622829.4,30290,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512632,1731943.00
03/14/2017 13:30,2,3.229,ACTIVE,214.64,356.48,59.991,1489512603,"201051344000594","219011344069620",32.01,13.70,0,333.63,456.27,104.6,99.1,0.477,642698.2,642698.2,30142,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512633,1731944.00
03/14/2017 13:30,2,3.152,ACTIVE,214.87,358.28,59.991,1489512603,"201051344001203","219011344069620",32.28,11.00,0,318.61,455.97,103.1,97.6,0.482,631304.9,631304.9,30339,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512634,1731945.00
03/14/2017 13:30,2,3.025,ACTIVE,212.83,345.06,59.986,1489512603,"274151322000054","219011344069620",31.19,16.70,0,328.82,420.80,95.6,90.3,0.358,869884.2,869884.2,29695,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512635,1731946.00
03/14/2017 13:30,2,3.254,ACTIVE,215.32,349.56,59.981,1489512603,"201051344000867","219011344069620",31.45,15.00,0,335.14,447.25,103.6,98.1,0.473,628015.0,628015.0,30301,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512636,1731947.00
03/14/2017 13:30,2,3.164,ACTIVE,214.87,358.58,59.996,1489512603,"201051344001093","219011344069620",32.20,10.70,0,324.62,454.16,103.2,97.7,0.468,630044.7,630044.7,30162,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512638,1731948.00
03/14/2017 13:30,2,3.244,ACTIVE,215.32,354.97,59.991,1489512603,"201051344000900","219011344069620",31.93,11.00,0,335.44,446.95,105.0,99.4,0.482,648995.0,648995.0,29649,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512638,1731949.00
03/14/2017 13:30,2,3.209,ACTIVE,215.54,356.18,59.981,1489512603,"201051344000648","219011344069620",32.12,12.30,0,316.80,451.46,104.5,98.9,0.477,638677.8,638677.8,29718,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512639,1731950.00
03/14/2017 13:30,2,3.279,ACTIVE,215.77,356.18,59.991,1489512603,"201051344000569","219011344069620",32.10,12.00,0,335.14,445.45,106.6,100.9,0.495,650985.2,650985.2,29632,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512640,1731951.00
03/14/2017 13:30,2,3.256,ACTIVE,215.77,357.98,59.991,1489512603,"201051344000983","219011344069620",32.20,13.70,0,334.54,446.65,106.1,100.5,0.504,641868.5,641868.5,29822,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512641,1731952.00
03/14/2017 13:30,2,3.266,ACTIVE,216.00,353.47,59.991,1489512603,"201051344001158","219011344069620",31.83,12.70,0,319.21,450.26,105.2,99.6,0.491,628164.8,628164.8,30175,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512642,1731953.00
03/14/2017 13:30,2,3.275,ACTIVE,216.22,358.58,59.996,1489512603,"201051344000576","219011344069620",32.18,13.00,0,334.84,447.55,106.8,101.2,0.491,641809.5,641809.5,29699,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512643,1731954.00
03/14/2017 13:30,2,3.035,ACTIVE,213.06,358.88,60.012,1489512603,"274151322000087","219011344069620",31.81,22.00,0,328.52,426.81,97.8,92.4,0.362,841283.9,841283.9,30056,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489512644,1731955.00
03/14/2017 13:45,2,7.488,ACTIVE,220.97,380.82,59.965,1489513504,"201051344000645","219011344069620",33.56,14.70,0,334.84,436.43,254.2,243.4,1.149,641017.4,641017.4,29740,0,0,0,L,1122011218,0,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513505,1731956.00
03/14/2017 13:45,2,8.305,ACTIVE,214.87,374.21,59.959,1489513504,"274151322000085","219011344069620",29.06,19.00,0,329.13,401.86,244.4,234.0,0.924,867628.6,867628.6,29753,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513506,1731957.00
03/14/2017 13:45,2,7.510,ACTIVE,220.06,382.03,59.970,1489513504,"201051344000633","219011344069620",33.58,13.70,0,333.93,438.23,254.7,243.9,1.176,627561.5,627561.5,30277,0,0,0,L,1122011218,0,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513506,1731958.00
03/14/2017 13:45,2,7.459,ACTIVE,221.64,381.12,60.002,1489513504,"201051344000469","219011344069620",33.58,10.70,0,335.14,439.43,252.8,242.1,1.140,630178.9,630178.9,30239,0,0,0,L,1122011218,0,125.17,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513507,1731959.00
03/14/2017 13:45,2,7.717,ACTIVE,218.03,369.40,59.959,1489513504,"201051344000646","219011344069620",31.77,11.00,0,336.04,437.93,247.8,237.3,1.136,624626.6,624626.6,30142,0,0,0,L,1122011218,0,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513508,1731960.00
03/14/2017 13:45,2,8.006,ACTIVE,214.87,382.63,59.970,1489513504,"274151322000052","219011344069620",30.85,20.30,0,328.22,413.29,250.1,239.4,0.972,897789.3,897789.3,29523,0,0,0,L,1151911521,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513509,1731961.00
03/14/2017 13:45,2,7.936,ACTIVE,219.16,369.70,59.928,1489513504,"201051344000585","219011344069620",31.69,11.00,0,334.84,434.93,254.4,243.7,1.131,634933.9,634933.9,30301,0,0,0,L,1122011218,0,124.94,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513510,1731962.00
03/14/2017 13:45,2,7.758,ACTIVE,217.58,368.20,59.970,1489513504,"201051344001230","219011344069620",31.35,10.70,0,333.93,435.83,246.2,235.7,1.114,628859.0,628859.0,30015,0,0,0,L,1122011218,0,124.72,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513511,1731963.00
03/14/2017 13:45,2,7.939,ACTIVE,219.61,368.50,59.959,1489513504,"201051344000582","219011344069620",31.45,11.00,0,334.24,433.72,252.7,242.0,1.105,618973.3,618973.3,30215,0,0,0,L,1122011218,0,125.40,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513512,1731964.00
03/14/2017 13:45,2,7.572,ACTIVE,218.26,378.12,59.938,1489513504,"201051344000955","219011344069620",33.16,12.30,0,338.44,439.74,254.1,243.3,1.189,636893.1,636893.1,30102,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513513,1731965.00
03/14/2017 13:45,2,0.305,ALERT,214.64,502.86,59.975,1489513504,"274151322000094","219011344069620",49.14,12.70,0,299.67,523.59,15.0,12.6,0.080,733257.1,733257.1,30756,0,0,0,L,1151911521,0,122.68,124.04,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513515,1731966.00
03/14/2017 13:45,2,7.252,ACTIVE,221.42,384.43,60.023,1489513504,"201051344000579","219011344069620",34.27,13.30,0,337.24,442.44,251.6,240.9,1.162,647669.5,647669.5,30069,0,0,0,L,1122011218,0,125.62,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513516,1731967.00
03/14/2017 13:45,2,7.568,ACTIVE,217.80,381.42,59.981,1489513504,"201051344000890","219011344069620",33.26,11.00,0,336.64,436.13,255.0,244.2,1.136,630743.7,630743.7,30226,0,0,0,L,1122011218,0,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513517,1731968.00
03/14/2017 13:45,2,7.408,ACTIVE,218.71,388.34,60.018,1489513504,"201051344000438","219011344069620",33.83,11.30,0,336.34,438.23,253.8,243.0,1.158,633685.7,633685.7,30190,0,0,0,L,1122011218,0,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513517,1731969.00
03/14/2017 13:45,2,8.428,ACTIVE,218.48,361.59,59.954,1489513504,"201051344000417","219011344069620",20.48,9.00,0,321.01,401.26,174.9,166.9,0.800,608305.0,608305.0,30493,0,0,0,L,1122011218,0,124.72,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513518,1731970.00
03/14/2017 13:45,2,7.865,ACTIVE,214.64,385.63,59.975,1489513504,"274151322000083","219011344069620",32.03,22.00,0,329.13,410.88,255.2,244.3,1.012,888773.9,888773.9,29579,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513519,1731971.00
03/14/2017 13:45,2,7.285,ACTIVE,215.77,397.05,59.996,1489513504,"274151322000076","219011344069620",34.51,21.30,0,333.63,425.31,254.0,243.2,0.990,946934.1,946934.1,29685,0,0,0,L,1151911521,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513520,1731972.00
03/14/2017 13:45,2,7.254,ACTIVE,219.39,383.53,59.975,1489513504,"201051344000868","219011344069620",34.01,11.70,0,334.24,438.23,250.1,239.4,1.140,628852.3,628852.3,30270,0,0,0,L,1122011218,0,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513521,1731973.00
03/14/2017 13:45,2,7.336,ACTIVE,214.19,403.67,59.970,1489513504,"274151322000095","219011344069620",34.23,21.80,0,330.63,424.71,253.2,242.5,0.950,937937.8,937937.8,29804,0,0,0,L,1151911521,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513522,1731974.00
03/14/2017 13:45,2,9.465,ACTIVE,221.19,367.60,59.981,1489513504,"201051344000988","219011344069620",20.18,11.30,0,317.10,411.48,193.4,184.7,0.866,582887.0,582887.0,30304,0,0,0,L,1122011218,0,125.17,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513523,1731975.00
03/14/2017 13:45,2,7.490,ACTIVE,219.16,382.03,59.975,1489513504,"201051344001025","219011344069620",33.60,12.30,0,336.04,436.43,254.9,244.1,1.145,632565.8,632565.8,30390,0,0,0,L,1122011218,0,125.17,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513524,1731976.00
03/14/2017 13:45,2,7.289,ACTIVE,221.19,381.42,59.975,1489513504,"201051344000458","219011344069620",33.93,15.30,0,334.84,437.63,249.9,239.3,1.162,640978.4,640978.4,29895,0,0,0,L,1122011218,0,125.62,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513525,1731977.00
03/14/2017 13:45,2,7.271,ACTIVE,221.64,383.53,59.986,1489513504,"201051344000853","219011344069620",33.95,13.00,0,338.14,440.94,250.4,239.8,1.145,641197.3,641197.3,29738,0,0,0,L,1122011218,0,126.07,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513526,1731978.00
03/14/2017 13:45,2,7.504,ACTIVE,217.80,380.82,59.954,1489513504,"201051344000685","219011344069620",33.48,10.70,0,337.24,437.63,254.1,243.3,1.153,633920.0,633920.0,30073,0,0,0,L,1122011218,0,125.17,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513527,1731979.00
03/14/2017 13:45,2,7.568,ACTIVE,219.39,379.62,59.991,1489513504,"201051344000917","219011344069620",33.22,11.70,0,334.54,434.63,254.4,243.7,1.184,630413.0,630413.0,30069,0,0,0,L,1122011218,0,125.17,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513528,1731980.00
03/14/2017 13:45,2,7.553,ACTIVE,218.03,379.62,59.991,1489513504,"201051344001145","219011344069620",33.24,10.30,0,336.04,437.93,254.0,243.2,1.145,638372.5,638372.5,29910,0,0,0,L,1122011218,0,124.72,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513528,1731981.00
03/14/2017 13:45,2,7.531,ACTIVE,219.61,379.02,59.959,1489513504,"201051344000651","219011344069620",33.38,11.30,0,335.44,434.02,254.3,243.5,1.140,626910.0,626910.0,30272,0,0,0,L,1122011218,0,126.07,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513529,1731982.00
03/14/2017 13:45,2,7.953,ACTIVE,215.09,361.59,59.986,1489513504,"274151322000088","219011344069620",31.65,19.30,0,328.52,407.27,254.5,243.7,0.950,851338.8,851338.8,29796,0,0,0,L,1151911521,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513530,1731983.00
03/14/2017 13:45,2,0.369,ALERT,216.00,502.25,59.991,1489513504,"274151322000068","219011344069620",49.38,13.00,0,299.97,521.79,18.4,15.8,0.093,733510.5,733510.5,30685,0,0,0,L,1151911521,0,123.81,124.27,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513532,1731984.00
03/14/2017 13:45,2,7.564,ACTIVE,219.16,379.02,59.975,1489513504,"201051344001135","219011344069620",33.24,11.00,0,335.14,436.43,254.3,243.6,1.140,622865.3,622865.3,30291,0,0,0,L,1122011218,0,125.40,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513533,1731985.00
03/14/2017 13:45,2,7.229,ACTIVE,218.93,385.63,59.970,1489513504,"201051344000594","219011344069620",34.31,13.70,0,334.84,445.45,250.9,240.3,1.131,642735.9,642735.9,30143,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513534,1731986.00
03/14/2017 13:45,2,7.562,ACTIVE,219.61,379.32,59.991,1489513504,"201051344001203","219011344069620",33.32,11.70,0,335.44,434.02,254.8,244.0,1.167,631341.0,631341.0,30340,0,0,0,L,1122011218,0,126.07,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513535,1731987.00
03/14/2017 13:45,2,8.031,ACTIVE,214.87,354.67,59.981,1489513504,"274151322000054","219011344069620",31.31,21.30,0,328.82,402.46,254.3,243.5,0.959,869918.8,869918.8,29696,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513536,1731988.00
03/14/2017 13:45,2,7.516,ACTIVE,219.84,378.72,60.018,1489513504,"201051344000867","219011344069620",33.58,15.50,0,334.24,438.83,255.3,244.5,1.180,628052.4,628052.4,30302,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513537,1731989.00
03/14/2017 13:45,2,7.539,ACTIVE,219.39,380.22,59.986,1489513504,"201051344001093","219011344069620",33.40,10.70,0,334.54,433.72,254.9,244.1,1.136,630080.7,630080.7,30163,0,0,0,L,1122011218,0,125.40,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513538,1731990.00
03/14/2017 13:45,2,7.408,ACTIVE,220.74,381.12,60.002,1489513504,"201051344000900","219011344069620",33.68,11.70,0,333.33,437.93,253.0,242.3,1.140,649032.7,649032.7,29650,0,0,0,L,1122011218,0,125.62,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513539,1731991.00
03/14/2017 13:45,2,7.451,ACTIVE,220.74,379.92,59.991,1489513504,"201051344000648","219011344069620",33.54,13.00,0,335.14,438.83,252.8,242.1,1.123,638715.4,638715.4,29719,0,0,0,L,1122011218,0,124.94,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513540,1731992.00
03/14/2017 13:45,2,7.533,ACTIVE,221.19,378.12,59.933,1489513504,"201051344000569","219011344069620",33.30,13.30,0,334.54,437.63,253.7,243.0,1.158,651023.1,651023.1,29633,0,0,0,L,1122011218,0,125.17,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513541,1731993.00
03/14/2017 13:45,2,7.584,ACTIVE,221.42,378.12,59.986,1489513504,"201051344000983","219011344069620",33.30,14.00,0,334.54,437.63,255.3,244.5,1.158,641906.3,641906.3,29823,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513542,1731994.00
03/14/2017 13:45,2,7.580,ACTIVE,221.64,379.02,59.991,1489513504,"201051344001158","219011344069620",33.20,13.30,0,335.14,440.64,254.2,243.4,1.158,628202.3,628202.3,30176,0,0,0,L,1122011218,0,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513543,1731995.00
03/14/2017 13:45,2,7.506,ACTIVE,221.42,378.72,59.991,1489513504,"201051344000576","219011344069620",33.28,13.70,0,336.34,439.74,253.1,242.4,1.123,641847.4,641847.4,29700,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513544,1731996.00
03/14/2017 13:45,2,8.217,ACTIVE,214.87,380.22,59.986,1489513504,"274151322000087","219011344069620",30.40,26.00,0,328.52,406.07,252.7,242.0,0.977,841319.0,841319.0,30057,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489513544,1731997.00
03/14/2017 14:00,2,2.424,ACTIVE,215.09,360.69,60.007,1489514403,"201051344000645","219011344069620",30.55,15.00,0,317.40,436.43,75.0,70.5,0.614,641058.2,641058.2,29741,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514404,1731998.00
03/14/2017 14:00,2,2.197,ACTIVE,212.16,355.28,60.023,1489514403,"274151322000085","219011344069620",29.96,15.80,0,327.32,403.97,66.7,62.4,0.455,867668.4,867668.4,29754,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514405,1731999.00
03/14/2017 14:00,2,2.371,ACTIVE,214.87,360.08,60.034,1489514403,"201051344000633","219011344069620",31.13,12.70,0,319.51,444.24,74.7,70.2,0.636,627602.4,627602.4,30278,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514406,1732000.00
03/14/2017 14:00,2,2.383,ACTIVE,215.09,360.69,60.039,1489514403,"201051344000469","219011344069620",31.05,10.70,0,315.60,439.13,75.0,70.4,0.619,630219.8,630219.8,30240,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514407,1732001.00
03/14/2017 14:00,2,2.236,ACTIVE,213.74,357.68,60.018,1489514403,"201051344000646","219011344069620",31.43,9.70,0,323.11,448.45,71.2,66.8,0.597,624667.1,624667.1,30143,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514408,1732002.00
03/14/2017 14:00,2,2.260,ACTIVE,212.16,363.69,60.018,1489514403,"274151322000052","219011344069620",31.41,17.00,0,329.13,424.41,71.8,67.4,0.499,897830.4,897830.4,29524,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514409,1732003.00
03/14/2017 14:00,2,2.295,ACTIVE,214.41,358.88,59.996,1489514403,"201051344000585","219011344069620",31.35,10.30,0,319.51,445.75,72.9,68.4,0.601,634974.6,634974.6,30302,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514410,1732004.00
03/14/2017 14:00,2,2.182,ACTIVE,213.74,359.18,60.023,1489514403,"201051344001230","219011344069620",31.67,9.70,0,322.51,445.75,70.0,65.6,0.570,628899.2,628899.2,30016,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514411,1732005.00
03/14/2017 14:00,2,2.236,ACTIVE,214.64,357.68,60.023,1489514403,"201051344000582","219011344069620",31.35,10.30,0,319.21,445.75,71.0,66.6,0.561,619013.6,619013.6,30216,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514412,1732006.00
03/14/2017 14:00,2,2.256,ACTIVE,213.74,361.59,60.023,1489514403,"201051344000955","219011344069620",31.87,11.00,0,321.91,452.06,72.9,68.4,0.610,636933.7,636933.7,30103,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514412,1732007.00
03/14/2017 14:00,2,1.479,ALERT,212.38,455.06,60.002,1489514403,"274151322000094","219011344069620",41.75,12.70,0,392.25,520.89,62.4,58.3,0.433,733269.5,733269.5,30758,0,0,0,L,1151911521,0,122.01,122.68,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514414,1732008.00
03/14/2017 14:00,2,2.396,ACTIVE,215.09,360.99,60.055,1489514403,"201051344000579","219011344069620",31.15,12.70,0,317.70,443.94,75.6,71.1,0.628,647710.2,647710.2,30070,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514415,1732009.00
03/14/2017 14:00,2,2.258,ACTIVE,213.74,360.38,60.012,1489514403,"201051344000890","219011344069620",31.77,10.00,0,320.71,445.45,72.7,68.2,0.588,630784.1,630784.1,30227,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514416,1732010.00
03/14/2017 14:00,2,2.244,ACTIVE,214.19,362.79,60.034,1489514403,"201051344000438","219011344069620",32.08,10.30,0,325.82,450.86,72.9,68.5,0.597,633726.1,633726.1,30191,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514417,1732011.00
03/14/2017 14:00,2,2.248,ACTIVE,214.19,351.07,60.012,1489514403,"201051344000417","219011344069620",20.77,8.50,0,319.51,409.68,47.3,43.8,0.384,608333.1,608333.1,30494,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514418,1732012.00
03/14/2017 14:00,2,2.205,ACTIVE,212.38,354.07,59.991,1489514403,"274151322000083","219011344069620",31.51,17.30,0,327.92,423.50,70.4,66.0,0.504,888814.3,888814.3,29580,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514419,1732013.00
03/14/2017 14:00,2,2.340,ACTIVE,213.06,360.99,60.002,1489514403,"274151322000076","219011344069620",32.20,17.80,0,330.33,432.22,76.3,71.8,0.535,946975.7,946975.7,29686,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514420,1732014.00
03/14/2017 14:00,2,2.361,ACTIVE,214.19,358.28,59.996,1489514403,"201051344000868","219011344069620",30.87,11.00,0,319.21,441.54,73.9,69.4,0.601,628892.5,628892.5,30271,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514421,1732015.00
03/14/2017 14:00,2,2.336,ACTIVE,212.38,361.29,60.028,1489514403,"274151322000095","219011344069620",31.63,17.50,0,328.22,430.12,74.8,70.3,0.504,937979.1,937979.1,29805,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514422,1732016.00
03/14/2017 14:00,2,2.371,ACTIVE,214.64,354.37,60.034,1489514403,"201051344000988","219011344069620",20.24,11.30,0,316.50,412.38,48.6,45.0,0.402,582915.9,582915.9,30305,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514423,1732017.00
03/14/2017 14:00,2,2.256,ACTIVE,213.96,356.18,59.975,1489514403,"201051344001025","219011344069620",31.47,11.00,0,318.30,445.45,71.9,67.5,0.583,632605.7,632605.7,30391,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514424,1732018.00
03/14/2017 14:00,2,2.352,ACTIVE,214.87,359.78,59.965,1489514403,"201051344000458","219011344069620",31.07,14.30,0,317.70,436.73,74.0,69.5,0.623,641018.4,641018.4,29896,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514425,1732019.00
03/14/2017 14:00,2,2.348,ACTIVE,215.09,359.78,60.002,1489514403,"201051344000853","219011344069620",31.25,12.30,0,319.81,438.83,74.3,69.8,0.610,641237.1,641237.1,29739,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514426,1732020.00
03/14/2017 14:00,2,2.180,ACTIVE,213.74,362.49,60.034,1489514403,"201051344000685","219011344069620",32.14,9.30,0,319.81,448.15,70.9,66.5,0.597,633959.8,633959.8,30074,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514426,1732021.00
03/14/2017 14:00,2,2.158,ACTIVE,214.19,359.78,60.007,1489514403,"201051344000917","219011344069620",31.79,10.70,0,320.11,450.26,69.5,65.2,0.579,630452.5,630452.5,30070,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514427,1732022.00
03/14/2017 14:00,2,2.152,ACTIVE,213.74,360.38,59.954,1489514403,"201051344001145","219011344069620",31.93,8.50,0,321.91,450.26,69.6,65.3,0.570,638412.0,638412.0,29911,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514428,1732023.00
03/14/2017 14:00,2,2.236,ACTIVE,214.41,357.98,59.959,1489514403,"201051344000651","219011344069620",31.45,10.70,0,318.30,446.35,71.2,66.8,0.570,626949.7,626949.7,30273,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514429,1732024.00
03/14/2017 14:00,2,2.135,ACTIVE,212.38,347.16,59.991,1489514403,"274151322000088","219011344069620",31.13,15.50,0,328.52,420.50,67.3,63.1,0.451,851378.1,851378.1,29797,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514430,1732025.00
03/14/2017 14:00,2,0.279,ALERT,213.29,498.35,59.996,1489514403,"274151322000068","219011344069620",47.93,11.70,0,300.87,526.90,13.4,11.0,0.062,733515.1,733515.1,30687,0,0,0,L,1151911521,0,122.68,122.91,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514432,1732026.00
03/14/2017 14:00,2,2.203,ACTIVE,214.19,357.68,60.007,1489514403,"201051344001135","219011344069620",31.49,10.70,0,320.11,449.35,70.3,65.9,0.579,622904.7,622904.7,30292,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514433,1732027.00
03/14/2017 14:00,2,2.312,ACTIVE,213.96,360.08,59.986,1489514403,"201051344000594","219011344069620",31.67,13.00,0,318.00,450.26,74.2,69.7,0.601,642775.9,642775.9,30144,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514434,1732028.00
03/14/2017 14:00,2,2.201,ACTIVE,214.41,356.48,60.018,1489514403,"201051344001203","219011344069620",31.43,10.70,0,315.90,444.24,70.2,65.8,0.588,631380.3,631380.3,30341,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514435,1732029.00
03/14/2017 14:00,2,2.166,ACTIVE,212.38,348.96,59.996,1489514403,"274151322000054","219011344069620",30.24,17.00,0,327.32,412.08,66.3,62.1,0.455,869957.5,869957.5,29697,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514436,1732030.00
03/14/2017 14:00,2,2.293,ACTIVE,214.64,356.48,59.965,1489514403,"201051344000867","219011344069620",31.11,14.70,0,320.11,438.23,72.3,67.8,0.588,628091.7,628091.7,30303,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514437,1732031.00
03/14/2017 14:00,2,2.164,ACTIVE,214.41,359.18,60.034,1489514403,"201051344001093","219011344069620",31.75,10.00,0,322.21,446.05,69.6,65.3,0.552,630119.8,630119.8,30164,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514438,1732032.00
03/14/2017 14:00,2,2.279,ACTIVE,214.41,359.18,59.991,1489514403,"201051344000900","219011344069620",31.25,11.70,0,319.51,437.03,72.2,67.8,0.597,649072.0,649072.0,29651,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514439,1732033.00
03/14/2017 14:00,2,2.293,ACTIVE,214.64,357.98,59.944,1489514403,"201051344000648","219011344069620",31.21,12.70,0,318.61,441.54,72.6,68.1,0.588,638754.7,638754.7,29720,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514440,1732034.00
03/14/2017 14:00,2,2.320,ACTIVE,214.87,358.88,60.002,1489514403,"201051344000569","219011344069620",31.19,12.30,0,318.61,436.73,73.3,68.8,0.601,651062.1,651062.1,29634,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514441,1732035.00
03/14/2017 14:00,2,2.297,ACTIVE,214.64,358.58,60.002,1489514403,"201051344000983","219011344069620",31.27,13.00,0,318.61,438.53,72.8,68.3,0.610,641945.6,641945.6,29824,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514441,1732036.00
03/14/2017 14:00,2,2.289,ACTIVE,214.87,359.18,60.007,1489514403,"201051344001158","219011344069620",30.87,11.70,0,319.81,438.83,71.6,67.2,0.601,628241.3,628241.3,30177,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514442,1732037.00
03/14/2017 14:00,2,2.270,ACTIVE,214.87,359.48,59.991,1489514403,"201051344000576","219011344069620",31.33,13.30,0,318.00,438.53,72.1,67.6,0.588,641886.3,641886.3,29701,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514443,1732038.00
03/14/2017 14:00,2,2.109,ACTIVE,212.61,352.57,60.012,1489514403,"274151322000087","219011344069620",31.17,21.80,0,327.92,419.30,66.6,62.4,0.446,841357.7,841357.7,30058,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489514444,1732039.00
03/14/2017 14:15,2,7.045,ACTIVE,221.19,382.33,60.007,1489515304,"201051344000645","219011344069620",34.05,15.80,0,336.34,440.34,242.3,232.0,1.087,641102.8,641102.8,29742,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515305,1732040.00
03/14/2017 14:15,2,8.068,ACTIVE,215.77,380.22,59.975,1489515304,"274151322000085","219011344069620",31.21,19.50,0,331.83,406.37,254.6,243.8,0.959,867708.4,867708.4,29755,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515306,1732041.00
03/14/2017 14:15,2,7.084,ACTIVE,220.06,385.33,59.996,1489515304,"201051344000633","219011344069620",34.19,15.50,0,334.54,440.64,245.3,234.9,1.158,627646.7,627646.7,30279,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515307,1732042.00
03/14/2017 14:15,2,7.141,ACTIVE,221.64,384.43,59.996,1489515304,"201051344000469","219011344069620",34.05,12.70,0,335.14,440.34,245.8,235.4,1.109,630264.2,630264.2,30241,0,0,0,L,1122011218,0,125.40,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515308,1732043.00
03/14/2017 14:15,2,7.150,ACTIVE,218.71,388.04,60.002,1489515304,"201051344000646","219011344069620",34.37,12.70,0,333.03,445.15,248.5,237.9,1.153,624709.4,624709.4,30144,0,0,0,L,1122011218,0,125.17,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515308,1732044.00
03/14/2017 14:15,2,7.396,ACTIVE,215.77,388.94,60.002,1489515304,"274151322000052","219011344069620",34.03,20.70,0,330.03,424.11,253.3,242.6,0.972,897872.9,897872.9,29525,0,0,0,L,1151911521,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515309,1732045.00
03/14/2017 14:15,2,7.184,ACTIVE,220.06,387.44,60.002,1489515304,"201051344000585","219011344069620",34.29,12.70,0,334.24,442.14,249.4,238.8,1.145,635017.7,635017.7,30303,0,0,0,L,1122011218,0,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515310,1732046.00
03/14/2017 14:15,2,7.176,ACTIVE,218.03,388.94,60.002,1489515304,"201051344001230","219011344069620",34.45,12.00,0,332.73,446.05,250.1,239.4,1.123,628941.4,628941.4,30017,0,0,0,L,1122011218,0,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515311,1732047.00
03/14/2017 14:15,2,7.322,ACTIVE,219.84,386.53,60.012,1489515304,"201051344000582","219011344069620",34.11,12.30,0,333.33,441.84,252.6,241.9,1.123,619056.1,619056.1,30217,0,0,0,L,1122011218,0,125.62,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515312,1732048.00
03/14/2017 14:15,2,7.047,ACTIVE,218.48,391.34,60.012,1489515304,"201051344000955","219011344069620",34.73,13.00,0,333.33,446.05,248.1,237.6,1.158,636976.7,636976.7,30104,0,0,0,L,1122011218,0,124.72,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515313,1732049.00
03/14/2017 14:15,2,0.332,ALERT,215.09,500.75,60.007,1489515304,"274151322000094","219011344069620",49.22,11.00,0,299.97,523.90,16.5,14.0,0.084,733276.4,733276.4,30760,0,0,0,L,1151911521,0,122.91,124.27,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515315,1732050.00
03/14/2017 14:15,2,6.992,ACTIVE,221.64,387.74,60.012,1489515304,"201051344000579","219011344069620",34.49,15.00,0,336.34,442.44,243.8,233.4,1.109,647755.0,647755.0,30071,0,0,0,L,1122011218,0,125.85,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515316,1732051.00
03/14/2017 14:15,2,7.090,ACTIVE,218.26,388.34,59.996,1489515304,"201051344000890","219011344069620",34.49,12.00,0,333.93,444.54,248.7,238.2,1.136,630827.2,630827.2,30228,0,0,0,L,1122011218,0,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515317,1732052.00
03/14/2017 14:15,2,6.998,ACTIVE,219.16,391.94,60.007,1489515304,"201051344000438","219011344069620",34.95,13.00,0,335.74,446.05,247.1,236.6,1.109,633769.4,633769.4,30192,0,0,0,L,1122011218,0,125.40,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515318,1732053.00
03/14/2017 14:15,2,9.568,ACTIVE,218.71,363.69,60.012,1489515304,"201051344000417","219011344069620",20.14,11.00,0,334.84,408.18,195.1,186.4,0.897,608361.6,608361.6,30495,0,0,0,L,1122011218,0,124.72,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515319,1732054.00
03/14/2017 14:15,2,7.430,ACTIVE,215.09,373.31,59.996,1489515304,"274151322000083","219011344069620",33.83,22.00,0,328.22,421.70,253.8,243.0,0.994,888857.0,888857.0,29581,0,0,0,L,1151911521,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515320,1732055.00
03/14/2017 14:15,2,6.943,ACTIVE,216.22,404.87,59.996,1489515304,"274151322000076","219011344069620",35.46,21.80,0,332.43,432.52,248.2,237.6,0.937,947021.0,947021.0,29687,0,0,0,L,1151911521,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515321,1732056.00
03/14/2017 14:15,2,6.959,ACTIVE,219.84,387.14,60.007,1489515304,"201051344000868","219011344069620",34.35,13.30,0,334.54,441.84,242.2,231.8,1.105,628937.6,628937.6,30272,0,0,0,L,1122011218,0,124.94,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515321,1732057.00
03/14/2017 14:15,2,7.076,ACTIVE,215.09,399.76,59.996,1489515304,"274151322000095","219011344069620",35.07,22.50,0,328.82,431.32,249.3,238.7,0.924,938024.1,938024.1,29806,0,0,0,L,1151911521,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515322,1732058.00
03/14/2017 14:15,2,9.459,ACTIVE,221.42,367.00,60.007,1489515304,"201051344000988","219011344069620",20.91,13.30,0,334.84,414.19,200.2,191.3,0.902,582946.5,582946.5,30306,0,0,0,L,1122011218,0,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515323,1732059.00
03/14/2017 14:15,2,7.029,ACTIVE,219.61,386.53,60.002,1489515304,"201051344001025","219011344069620",34.49,14.00,0,333.63,441.54,244.8,234.4,1.114,632649.4,632649.4,30392,0,0,0,L,1122011218,0,125.17,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515324,1732060.00
03/14/2017 14:15,2,6.910,ACTIVE,221.19,385.63,60.007,1489515304,"201051344000458","219011344069620",34.35,17.30,0,336.34,440.94,239.1,228.9,1.123,641063.9,641063.9,29897,0,0,0,L,1122011218,0,125.85,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515325,1732061.00
03/14/2017 14:15,2,6.863,ACTIVE,221.87,386.23,60.007,1489515304,"201051344000853","219011344069620",34.49,14.70,0,336.64,443.94,239.3,229.1,1.087,641283.0,641283.0,29740,0,0,0,L,1122011218,0,126.30,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515326,1732062.00
03/14/2017 14:15,2,6.984,ACTIVE,218.26,389.24,60.028,1489515304,"201051344000685","219011344069620",34.85,11.00,0,334.24,446.35,245.4,235.0,1.162,634003.5,634003.5,30075,0,0,0,L,1122011218,0,125.40,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515327,1732063.00
03/14/2017 14:15,2,7.096,ACTIVE,219.61,392.25,60.007,1489515304,"201051344000917","219011344069620",34.55,13.70,0,333.93,443.34,249.1,238.5,1.109,630495.9,630495.9,30071,0,0,0,L,1122011218,0,125.40,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515328,1732064.00
03/14/2017 14:15,2,6.816,ACTIVE,218.26,391.94,59.996,1489515304,"201051344001145","219011344069620",34.97,10.30,0,335.14,448.15,240.8,230.4,1.123,638455.4,638455.4,29912,0,0,0,L,1122011218,0,124.72,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515329,1732065.00
03/14/2017 14:15,2,6.996,ACTIVE,220.06,387.14,59.933,1489515304,"201051344000651","219011344069620",34.55,13.00,0,333.93,440.64,244.3,233.9,1.123,626993.6,626993.6,30274,0,0,0,L,1122011218,0,126.07,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515330,1732066.00
03/14/2017 14:15,2,7.514,ACTIVE,215.32,388.64,59.991,1489515304,"274151322000088","219011344069620",33.46,19.00,0,330.33,418.09,255.4,244.6,0.959,851420.6,851420.6,29798,0,0,0,L,1151911521,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515330,1732067.00
03/14/2017 14:15,2,0.355,ALERT,216.45,501.05,60.007,1489515304,"274151322000068","219011344069620",49.34,11.70,0,385.03,524.50,17.2,14.7,0.080,733519.7,733519.7,30689,0,0,0,L,1151911521,0,124.04,124.49,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515332,1732068.00
03/14/2017 14:15,2,7.162,ACTIVE,219.61,387.44,60.012,1489515304,"201051344001135","219011344069620",34.43,12.70,0,333.93,443.94,249.1,238.5,1.145,622948.4,622948.4,30293,0,0,0,L,1122011218,0,125.40,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515333,1732069.00
03/14/2017 14:15,2,6.867,ACTIVE,218.93,391.94,60.002,1489515304,"201051344000594","219011344069620",34.79,15.80,0,333.63,445.45,241.7,231.4,1.087,642821.7,642821.7,30145,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515334,1732070.00
03/14/2017 14:15,2,7.131,ACTIVE,219.61,385.93,60.023,1489515304,"201051344001203","219011344069620",34.39,13.70,0,334.54,441.54,247.4,236.9,1.123,631424.3,631424.3,30342,0,0,0,L,1122011218,0,125.85,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515335,1732071.00
03/14/2017 14:15,2,7.742,ACTIVE,215.32,390.74,59.991,1489515304,"274151322000054","219011344069620",32.52,22.00,0,328.52,412.08,255.2,244.4,0.968,869999.9,869999.9,29698,0,0,0,L,1151911521,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515336,1732072.00
03/14/2017 14:15,2,6.920,ACTIVE,219.84,384.43,59.996,1489515304,"201051344000867","219011344069620",34.27,16.70,0,334.54,438.53,239.3,229.0,1.061,628137.2,628137.2,30304,0,0,0,L,1122011218,0,125.40,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515337,1732073.00
03/14/2017 14:15,2,7.057,ACTIVE,219.39,388.34,59.986,1489515304,"201051344001093","219011344069620",34.49,12.00,0,334.24,442.44,247.1,236.5,1.087,630163.6,630163.6,30165,0,0,0,L,1122011218,0,125.40,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515339,1732074.00
03/14/2017 14:15,2,6.957,ACTIVE,220.74,384.43,60.039,1489515304,"201051344000900","219011344069620",34.35,14.00,0,335.74,442.14,240.4,230.1,1.065,649118.4,649118.4,29652,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515340,1732075.00
03/14/2017 14:15,2,7.045,ACTIVE,220.52,383.23,59.991,1489515304,"201051344000648","219011344069620",34.27,15.00,0,336.04,440.64,243.3,232.9,1.056,638800.5,638800.5,29721,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515340,1732076.00
03/14/2017 14:15,2,6.984,ACTIVE,221.19,384.43,60.023,1489515304,"201051344000569","219011344069620",34.35,14.70,0,335.44,441.24,243.3,232.9,1.100,651108.6,651108.6,29635,0,0,0,L,1122011218,0,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515341,1732077.00
03/14/2017 14:15,2,7.057,ACTIVE,221.42,384.43,59.965,1489515304,"201051344000983","219011344069620",34.19,15.30,0,335.14,442.74,243.6,233.2,1.100,641991.9,641991.9,29825,0,0,0,L,1122011218,0,125.85,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515342,1732078.00
03/14/2017 14:15,2,6.938,ACTIVE,221.64,386.23,60.002,1489515304,"201051344001158","219011344069620",34.17,15.30,0,335.14,440.34,240.5,230.2,1.131,628287.0,628287.0,30178,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515343,1732079.00
03/14/2017 14:15,2,6.836,ACTIVE,221.19,385.63,59.996,1489515304,"201051344000576","219011344069620",34.27,15.30,0,336.34,443.94,237.6,227.4,1.087,641932.6,641932.6,29702,0,0,0,L,1122011218,0,125.62,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515344,1732080.00
03/14/2017 14:15,2,7.496,ACTIVE,215.54,377.52,59.991,1489515304,"274151322000087","219011344069620",33.48,27.50,0,329.43,420.20,252.6,241.9,0.955,841401.0,841401.0,30059,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489515345,1732081.00
03/14/2017 14:30,2,2.436,ACTIVE,215.09,360.08,59.944,1489516203,"201051344000645","219011344069620",30.47,15.30,0,319.81,435.23,75.2,70.7,0.610,641150.9,641150.9,29743,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516204,1732082.00
03/14/2017 14:30,2,2.234,ACTIVE,212.38,359.48,59.991,1489516203,"274151322000085","219011344069620",28.69,20.70,0,323.11,405.77,64.8,60.7,0.442,867757.0,867757.0,29756,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516205,1732083.00
03/14/2017 14:30,2,2.371,ACTIVE,214.87,359.78,59.954,1489516203,"201051344000633","219011344069620",30.65,16.30,0,317.40,435.83,73.6,69.1,0.623,627694.9,627694.9,30280,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516206,1732084.00
