ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 14:30,2,2.391,ACTIVE,214.87,360.69,59.991,1489516203,"201051344000469","219011344069620",30.97,12.70,0,315.90,437.63,74.9,70.4,0.628,630312.7,630312.7,30242,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516207,1732085.00
03/14/2017 14:30,2,2.342,ACTIVE,213.51,357.68,59.996,1489516203,"201051344000646","219011344069620",30.38,14.30,0,319.51,443.34,72.0,67.6,0.605,624757.7,624757.7,30145,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516208,1732086.00
03/14/2017 14:30,2,2.275,ACTIVE,212.38,352.27,60.007,1489516203,"274151322000052","219011344069620",30.59,21.50,0,321.91,419.60,70.4,66.1,0.491,897922.2,897922.2,29526,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516209,1732087.00
03/14/2017 14:30,2,2.406,ACTIVE,213.96,357.98,60.039,1489516203,"201051344000585","219011344069620",30.36,14.70,0,319.51,437.93,74.0,69.5,0.610,635066.4,635066.4,30304,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516210,1732088.00
03/14/2017 14:30,2,2.281,ACTIVE,213.51,355.88,60.018,1489516203,"201051344001230","219011344069620",30.93,13.00,0,319.21,441.24,71.5,67.1,0.588,628989.7,628989.7,30018,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516211,1732089.00
03/14/2017 14:30,2,2.311,ACTIVE,214.19,358.28,59.996,1489516203,"201051344000582","219011344069620",30.69,14.00,0,319.21,439.74,71.8,67.4,0.579,619104.5,619104.5,30218,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516212,1732090.00
03/14/2017 14:30,2,2.324,ACTIVE,213.29,356.78,59.996,1489516203,"201051344000955","219011344069620",31.05,15.50,0,319.51,444.24,73.1,68.7,0.610,637025.1,637025.1,30105,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516212,1732091.00
03/14/2017 14:30,2,0.254,ALERT,212.61,484.22,60.007,1489516203,"274151322000094","219011344069620",46.54,13.00,0,300.87,523.29,12.2,9.9,0.066,733279.0,733279.0,30762,0,0,0,L,1151911521,0,122.01,122.68,0400,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516214,1732092.00
03/14/2017 14:30,2,2.369,ACTIVE,214.87,360.08,60.002,1489516203,"201051344000579","219011344069620",30.67,16.30,0,318.30,440.34,73.6,69.1,0.610,647802.8,647802.8,30072,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516215,1732093.00
03/14/2017 14:30,2,2.344,ACTIVE,213.51,356.18,60.034,1489516203,"201051344000890","219011344069620",30.77,13.70,0,319.81,441.84,73.0,68.6,0.597,630875.7,630875.7,30229,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516216,1732094.00
03/14/2017 14:30,2,2.318,ACTIVE,213.74,357.38,60.012,1489516203,"201051344000438","219011344069620",31.01,14.70,0,317.10,443.34,72.8,68.3,0.601,633817.4,633817.4,30193,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516217,1732095.00
03/14/2017 14:30,2,2.354,ACTIVE,213.74,350.77,60.002,1489516203,"201051344000417","219011344069620",19.88,12.70,0,317.70,408.18,47.5,43.9,0.384,608397.6,608397.6,30496,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516218,1732096.00
03/14/2017 14:30,2,2.176,ACTIVE,212.38,350.77,59.996,1489516203,"274151322000083","219011344069620",31.07,22.30,0,322.51,417.19,68.5,64.2,0.486,888905.7,888905.7,29582,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516219,1732097.00
03/14/2017 14:30,2,2.346,ACTIVE,213.06,351.67,60.002,1489516203,"274151322000076","219011344069620",31.23,21.80,0,323.72,429.82,74.2,69.6,0.521,947069.9,947069.9,29688,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516220,1732098.00
03/14/2017 14:30,2,2.334,ACTIVE,214.19,357.98,60.007,1489516203,"201051344000868","219011344069620",30.85,12.30,0,317.70,437.33,73.0,68.5,0.597,628985.3,628985.3,30273,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516221,1732099.00
03/14/2017 14:30,2,2.316,ACTIVE,212.61,360.99,60.007,1489516203,"274151322000095","219011344069620",30.89,22.00,0,322.21,427.11,72.5,68.1,0.504,938072.8,938072.8,29807,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516222,1732100.00
03/14/2017 14:30,2,2.375,ACTIVE,214.64,354.07,60.034,1489516203,"201051344000988","219011344069620",19.84,14.00,0,316.50,412.68,47.7,44.1,0.398,582982.5,582982.5,30307,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516223,1732101.00
03/14/2017 14:30,2,2.322,ACTIVE,213.74,355.88,60.002,1489516203,"201051344001025","219011344069620",30.75,15.30,0,318.61,438.83,72.3,67.9,0.592,632697.3,632697.3,30393,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516224,1732102.00
03/14/2017 14:30,2,2.330,ACTIVE,214.64,359.18,60.007,1489516203,"201051344000458","219011344069620",31.07,16.00,0,317.70,437.03,73.3,68.8,0.623,641111.3,641111.3,29898,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516224,1732103.00
03/14/2017 14:30,2,2.352,ACTIVE,215.09,360.38,60.007,1489516203,"201051344000853","219011344069620",31.11,13.30,0,320.11,440.94,74.1,69.6,0.614,641330.1,641330.1,29741,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516225,1732104.00
03/14/2017 14:30,2,2.285,ACTIVE,213.74,357.08,60.002,1489516203,"201051344000685","219011344069620",30.79,13.00,0,319.51,443.94,71.3,66.9,0.601,634051.2,634051.2,30076,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516226,1732105.00
03/14/2017 14:30,2,2.264,ACTIVE,213.96,357.68,60.002,1489516203,"201051344000917","219011344069620",30.71,13.70,0,321.01,439.43,70.5,66.1,0.592,630543.6,630543.6,30072,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516227,1732106.00
03/14/2017 14:30,2,2.229,ACTIVE,213.51,357.08,60.002,1489516203,"201051344001145","219011344069620",31.21,12.00,0,321.31,443.94,70.4,66.0,0.575,638502.9,638502.9,29913,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516228,1732107.00
03/14/2017 14:30,2,2.299,ACTIVE,213.96,357.68,60.044,1489516203,"201051344000651","219011344069620",30.63,15.00,0,318.30,438.23,71.3,66.9,0.583,627041.0,627041.0,30275,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516229,1732108.00
03/14/2017 14:30,2,2.129,ACTIVE,212.16,351.37,59.996,1489516203,"274151322000088","219011344069620",30.26,20.00,0,321.91,413.89,65.3,61.1,0.438,851468.5,851468.5,29799,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516230,1732109.00
03/14/2017 14:30,2,1.506,ALERT,213.29,428.31,59.996,1489516203,"274151322000068","219011344069620",39.74,14.00,0,301.17,525.10,60.4,56.3,0.402,733525.3,733525.3,30691,0,0,0,L,1151911521,0,122.46,122.68,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516232,1732110.00
03/14/2017 14:30,2,2.279,ACTIVE,213.51,356.48,60.002,1489516203,"201051344001135","219011344069620",30.49,15.00,0,319.51,439.74,70.4,66.1,0.588,622996.0,622996.0,30294,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516233,1732111.00
03/14/2017 14:30,2,2.289,ACTIVE,213.74,357.08,60.039,1489516203,"201051344000594","219011344069620",30.89,16.70,0,320.11,441.24,71.7,67.2,0.583,642868.6,642868.6,30146,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516234,1732112.00
03/14/2017 14:30,2,2.266,ACTIVE,213.96,356.78,60.007,1489516203,"201051344001203","219011344069620",30.77,14.00,0,318.91,437.03,70.7,66.3,0.592,631471.8,631471.8,30343,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516235,1732113.00
03/14/2017 14:30,2,2.137,ACTIVE,212.61,347.16,60.012,1489516203,"274151322000054","219011344069620",29.30,22.00,0,321.01,410.58,63.4,59.3,0.438,870047.2,870047.2,29699,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516235,1732114.00
03/14/2017 14:30,2,2.287,ACTIVE,214.41,357.68,59.981,1489516203,"201051344000867","219011344069620",30.55,16.30,0,318.61,435.23,70.8,66.4,0.575,628184.0,628184.0,30305,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516236,1732115.00
03/14/2017 14:30,2,2.227,ACTIVE,213.96,357.38,60.012,1489516203,"201051344001093","219011344069620",31.15,13.00,0,320.41,437.93,70.4,66.0,0.566,630210.8,630210.8,30166,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516237,1732116.00
03/14/2017 14:30,2,2.270,ACTIVE,214.64,359.48,59.986,1489516203,"201051344000900","219011344069620",31.21,11.70,0,315.90,437.33,71.7,67.3,0.592,649165.1,649165.1,29653,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516238,1732117.00
03/14/2017 14:30,2,2.252,ACTIVE,214.64,358.58,60.023,1489516203,"201051344000648","219011344069620",31.13,14.00,0,316.80,438.53,71.0,66.6,0.583,638847.2,638847.2,29722,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516239,1732118.00
03/14/2017 14:30,2,2.297,ACTIVE,214.87,359.18,60.002,1489516203,"201051344000569","219011344069620",31.21,13.70,0,318.00,436.43,72.6,68.2,0.601,651155.2,651155.2,29636,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516240,1732119.00
03/14/2017 14:30,2,2.268,ACTIVE,214.87,358.88,59.959,1489516203,"201051344000983","219011344069620",31.29,14.00,0,319.21,435.23,71.9,67.5,0.605,642038.7,642038.7,29826,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516241,1732120.00
03/14/2017 14:30,2,2.254,ACTIVE,214.64,358.28,60.007,1489516203,"201051344001158","219011344069620",30.51,15.30,0,318.30,436.73,69.7,65.3,0.588,628333.5,628333.5,30179,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516242,1732121.00
03/14/2017 14:30,2,2.268,ACTIVE,215.09,359.18,60.044,1489516203,"201051344000576","219011344069620",31.09,13.30,0,318.61,436.13,71.4,67.0,0.592,641979.0,641979.0,29703,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516243,1732122.00
03/14/2017 14:30,2,2.082,ACTIVE,212.61,347.46,60.007,1489516203,"274151322000087","219011344069620",30.53,27.00,0,321.61,412.98,64.3,60.1,0.442,841448.2,841448.2,30060,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489516243,1732123.00
03/14/2017 14:45,2,7.307,ACTIVE,221.64,376.62,59.975,1489517103,"201051344000645","219011344069620",33.14,15.80,0,336.04,437.33,244.8,234.3,1.092,641194.0,641194.0,29744,0,0,0,L,1122011218,0,125.85,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517104,1732124.00
03/14/2017 14:45,2,8.561,ACTIVE,215.77,388.04,59.970,1489517103,"274151322000085","219011344069620",29.34,23.50,0,329.73,407.57,254.2,243.4,0.963,867798.1,867798.1,29757,0,0,0,L,1151911521,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517105,1732125.00
03/14/2017 14:45,2,7.469,ACTIVE,220.52,373.61,59.986,1489517103,"201051344000633","219011344069620",32.90,17.80,0,334.84,434.02,249.3,238.7,1.162,627738.1,627738.1,30281,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517106,1732126.00
03/14/2017 14:45,2,7.393,ACTIVE,222.10,376.92,59.986,1489517103,"201051344000469","219011344069620",33.02,14.70,0,335.74,436.13,246.8,236.3,1.136,630356.1,630356.1,30243,0,0,0,L,1122011218,0,125.40,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517107,1732127.00
03/14/2017 14:45,2,7.607,ACTIVE,218.93,377.22,59.986,1489517103,"201051344000646","219011344069620",33.00,15.00,0,333.33,433.12,253.9,243.2,1.180,624800.1,624800.1,30146,0,0,0,L,1122011218,0,125.62,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517108,1732128.00
03/14/2017 14:45,2,7.719,ACTIVE,215.54,388.04,59.959,1489517103,"274151322000052","219011344069620",32.78,25.50,0,330.63,413.29,256.0,245.1,0.999,897964.8,897964.8,29527,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517109,1732129.00
03/14/2017 14:45,2,7.498,ACTIVE,220.29,374.81,59.938,1489517103,"201051344000585","219011344069620",33.10,15.30,0,333.33,429.82,250.4,239.7,1.136,635109.3,635109.3,30305,0,0,0,L,1122011218,0,125.62,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517110,1732130.00
03/14/2017 14:45,2,7.531,ACTIVE,218.26,378.12,60.012,1489517103,"201051344001230","219011344069620",33.30,14.00,0,332.13,435.83,253.5,242.7,1.136,629032.3,629032.3,30019,0,0,0,L,1122011218,0,125.17,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517111,1732131.00
03/14/2017 14:45,2,7.604,ACTIVE,220.52,376.31,59.970,1489517103,"201051344000582","219011344069620",33.04,15.80,0,334.24,432.22,253.9,243.2,1.127,619147.1,619147.1,30219,0,0,0,L,1122011218,0,125.85,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517112,1732132.00
03/14/2017 14:45,2,7.490,ACTIVE,218.93,378.72,59.981,1489517103,"201051344000955","219011344069620",33.44,16.70,0,332.13,434.63,254.0,243.2,1.171,637067.9,637067.9,30106,0,0,0,L,1122011218,0,124.94,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517113,1732133.00
03/14/2017 14:45,2,0.264,ALERT,215.09,498.95,59.970,1489517103,"274151322000094","219011344069620",47.97,13.00,0,391.04,519.69,13.1,10.7,0.066,733283.8,733283.8,30764,0,0,0,L,1151911521,0,123.14,124.27,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517114,1732134.00
03/14/2017 14:45,2,7.395,ACTIVE,222.10,374.81,59.981,1489517103,"201051344000579","219011344069620",33.14,17.80,0,336.64,436.43,247.4,236.8,1.145,647846.5,647846.5,30073,0,0,0,L,1122011218,0,125.85,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517115,1732135.00
03/14/2017 14:45,2,7.582,ACTIVE,218.71,379.02,59.981,1489517103,"201051344000890","219011344069620",33.12,14.30,0,332.73,434.02,253.9,243.2,1.149,630918.8,630918.8,30230,0,0,0,L,1122011218,0,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517116,1732136.00
03/14/2017 14:45,2,7.352,ACTIVE,219.61,380.82,59.996,1489517103,"201051344000438","219011344069620",33.70,15.30,0,333.33,434.93,250.2,239.5,1.145,633860.6,633860.6,30194,0,0,0,L,1122011218,0,125.85,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517117,1732137.00
03/14/2017 14:45,2,9.457,ACTIVE,219.16,363.99,59.986,1489517103,"201051344000417","219011344069620",19.48,13.70,0,333.33,403.37,186.7,178.2,0.853,608426.6,608426.6,30497,0,0,0,L,1122011218,0,125.17,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517118,1732138.00
03/14/2017 14:45,2,7.711,ACTIVE,215.09,371.81,59.959,1489517103,"274151322000083","219011344069620",32.52,27.30,0,329.73,410.58,255.2,244.4,1.008,888948.8,888948.8,29583,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517119,1732139.00
03/14/2017 14:45,2,7.445,ACTIVE,216.45,392.85,59.970,1489517103,"274151322000076","219011344069620",33.93,26.00,0,335.74,424.11,254.0,243.2,0.981,947114.2,947114.2,29689,0,0,0,L,1151911521,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517120,1732140.00
03/14/2017 14:45,2,7.445,ACTIVE,220.29,373.61,59.933,1489517103,"201051344000868","219011344069620",33.00,14.30,0,334.54,433.72,248.0,237.4,1.109,629029.2,629029.2,30274,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517121,1732141.00
03/14/2017 14:45,2,7.438,ACTIVE,215.09,387.14,59.970,1489517103,"274151322000095","219011344069620",33.62,25.50,0,331.83,422.00,252.7,242.0,0.959,938117.1,938117.1,29808,0,0,0,L,1151911521,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517122,1732142.00
03/14/2017 14:45,2,9.631,ACTIVE,221.87,366.40,59.965,1489517103,"201051344000988","219011344069620",19.92,15.50,0,336.04,411.48,194.1,185.4,0.884,583014.0,583014.0,30308,0,0,0,L,1122011218,0,125.62,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517123,1732143.00
03/14/2017 14:45,2,7.572,ACTIVE,220.06,373.61,59.970,1489517103,"201051344001025","219011344069620",33.02,16.70,0,333.93,430.72,252.7,242.0,1.136,632740.9,632740.9,30394,0,0,0,L,1122011218,0,125.62,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517124,1732144.00
03/14/2017 14:45,2,7.324,ACTIVE,221.64,375.41,59.965,1489517103,"201051344000458","219011344069620",33.22,16.70,0,336.34,437.03,245.9,235.4,1.131,641155.3,641155.3,29899,0,0,0,L,1122011218,0,125.85,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517125,1732145.00
03/14/2017 14:45,2,7.129,ACTIVE,222.32,377.22,59.970,1489517103,"201051344000853","219011344069620",33.66,15.30,0,337.54,439.74,242.6,232.2,1.131,641374.2,641374.2,29742,0,0,0,L,1122011218,0,126.30,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517126,1732146.00
03/14/2017 14:45,2,7.369,ACTIVE,218.71,377.52,59.928,1489517103,"201051344000685","219011344069620",33.58,14.70,0,331.53,434.93,249.6,238.9,1.136,634094.8,634094.8,30077,0,0,0,L,1122011218,0,125.85,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517127,1732147.00
03/14/2017 14:45,2,7.451,ACTIVE,220.06,378.12,59.975,1489517103,"201051344000917","219011344069620",33.34,15.50,0,333.93,432.82,251.1,240.4,1.171,630587.2,630587.2,30073,0,0,0,L,1122011218,0,125.62,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517128,1732148.00
03/14/2017 14:45,2,7.438,ACTIVE,218.71,378.72,59.970,1489517103,"201051344001145","219011344069620",33.54,13.70,0,332.73,436.13,252.4,241.7,1.127,638546.6,638546.6,29914,0,0,0,L,1122011218,0,125.17,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517129,1732149.00
03/14/2017 14:45,2,7.570,ACTIVE,220.29,374.81,59.970,1489517103,"201051344000651","219011344069620",33.10,17.00,0,333.93,430.12,253.2,242.4,1.114,627084.8,627084.8,30276,0,0,0,L,1122011218,0,126.30,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517130,1732150.00
03/14/2017 14:45,2,7.854,ACTIVE,215.09,376.92,59.970,1489517103,"274151322000088","219011344069620",31.93,23.80,0,330.03,406.67,253.9,243.1,0.955,851511.6,851511.6,29800,0,0,0,L,1151911521,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517130,1732151.00
03/14/2017 14:45,2,0.277,ALERT,216.22,501.05,59.965,1489517103,"274151322000068","219011344069620",48.15,13.70,0,301.17,519.99,13.3,11.0,0.062,733533.7,733533.7,30693,0,0,0,L,1151911521,0,124.04,124.49,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517132,1732152.00
03/14/2017 14:45,2,7.641,ACTIVE,220.06,375.71,59.954,1489517103,"201051344001135","219011344069620",32.96,17.00,0,332.43,430.12,254.7,243.9,1.167,623039.8,623039.8,30295,0,0,0,L,1122011218,0,125.85,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517133,1732153.00
03/14/2017 14:45,2,7.416,ACTIVE,219.39,373.91,59.965,1489517103,"201051344000594","219011344069620",33.22,19.00,0,333.03,435.83,249.1,238.5,1.118,642913.1,642913.1,30147,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517134,1732154.00
03/14/2017 14:45,2,7.484,ACTIVE,220.29,376.01,59.970,1489517103,"201051344001203","219011344069620",33.16,15.80,0,334.24,431.32,251.1,240.5,1.145,631515.8,631515.8,30344,0,0,0,L,1122011218,0,126.53,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517135,1732155.00
03/14/2017 14:45,2,8.221,ACTIVE,215.77,371.21,59.970,1489517103,"274151322000054","219011344069620",30.67,26.30,0,328.22,407.57,254.6,243.8,0.955,870090.3,870090.3,29700,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517136,1732156.00
03/14/2017 14:45,2,7.340,ACTIVE,220.52,371.21,59.975,1489517103,"201051344000867","219011344069620",32.98,19.00,0,333.93,431.92,244.7,234.3,1.100,628228.7,628228.7,30306,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517137,1732157.00
03/14/2017 14:45,2,7.555,ACTIVE,220.06,378.12,59.970,1489517103,"201051344001093","219011344069620",33.14,14.30,0,333.63,430.72,253.7,243.0,1.145,630254.8,630254.8,30167,0,0,0,L,1122011218,0,125.85,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517138,1732158.00
03/14/2017 14:45,2,7.266,ACTIVE,221.19,378.72,60.007,1489517103,"201051344000900","219011344069620",33.52,13.00,0,335.14,439.43,247.1,236.6,1.096,649209.7,649209.7,29654,0,0,0,L,1122011218,0,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517139,1732159.00
03/14/2017 14:45,2,7.311,ACTIVE,221.19,376.01,59.975,1489517103,"201051344000648","219011344069620",33.12,15.30,0,336.04,437.03,245.1,234.6,1.140,638892.0,638892.0,29723,0,0,0,L,1122011218,0,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517140,1732160.00
03/14/2017 14:45,2,7.215,ACTIVE,221.42,378.12,59.975,1489517103,"201051344000569","219011344069620",33.58,15.30,0,334.84,440.64,244.6,234.1,1.114,651200.0,651200.0,29637,0,0,0,L,1122011218,0,125.17,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517141,1732161.00
03/14/2017 14:45,2,7.346,ACTIVE,221.64,377.82,59.933,1489517103,"201051344000983","219011344069620",33.28,16.30,0,333.63,438.53,247.3,236.8,1.114,642083.6,642083.6,29827,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517142,1732162.00
03/14/2017 14:45,2,7.342,ACTIVE,222.10,373.31,59.981,1489517103,"201051344001158","219011344069620",32.82,17.00,0,333.93,434.93,243.0,232.6,1.127,628378.4,628378.4,30180,0,0,0,L,1122011218,0,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517143,1732163.00
03/14/2017 14:45,2,7.270,ACTIVE,221.87,376.31,59.965,1489517103,"201051344000576","219011344069620",33.24,14.70,0,335.74,438.83,244.6,234.2,1.136,642023.9,642023.9,29704,0,0,0,L,1122011218,0,125.85,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517143,1732164.00
03/14/2017 14:45,2,7.869,ACTIVE,215.32,385.33,59.959,1489517103,"274151322000087","219011344069620",31.91,32.60,0,329.43,406.07,252.6,241.9,0.968,841492.0,841492.0,30061,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489517144,1732165.00
03/14/2017 15:00,2,7.236,ACTIVE,222.10,380.52,59.981,1489518003,"201051344000645","219011344069620",33.89,18.00,0,335.14,437.03,247.9,237.3,1.078,641237.4,641237.4,29745,0,0,0,L,1122011218,0,126.30,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518005,1732166.00
03/14/2017 15:00,2,8.791,ACTIVE,216.22,357.68,59.965,1489518003,"274151322000085","219011344069620",28.61,23.50,0,330.33,407.27,254.6,243.8,0.955,867839.8,867839.8,29758,0,0,0,L,1151911521,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518006,1732167.00
03/14/2017 15:00,2,7.209,ACTIVE,220.97,385.63,59.944,1489518003,"201051344000633","219011344069620",33.89,18.00,0,336.34,434.63,246.4,235.9,1.158,627781.5,627781.5,30282,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518007,1732168.00
03/14/2017 15:00,2,7.150,ACTIVE,222.55,384.13,59.965,1489518003,"201051344000469","219011344069620",33.97,15.30,0,334.54,439.13,245.7,235.2,1.145,630399.7,630399.7,30244,0,0,0,L,1122011218,0,125.85,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518007,1732169.00
03/14/2017 15:00,2,7.434,ACTIVE,219.16,381.42,59.981,1489518003,"201051344000646","219011344069620",33.73,15.50,0,333.33,438.83,253.6,242.8,1.180,624843.0,624843.0,30147,0,0,0,L,1122011218,0,125.62,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518008,1732170.00
03/14/2017 15:00,2,7.545,ACTIVE,216.22,384.13,59.965,1489518003,"274151322000052","219011344069620",33.48,25.00,0,331.23,420.20,255.8,245.0,0.994,898008.4,898008.4,29528,0,0,0,L,1151911521,0,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518009,1732171.00
03/14/2017 15:00,2,7.352,ACTIVE,220.52,383.23,59.922,1489518003,"201051344000585","219011344069620",33.95,16.00,0,333.33,438.23,252.3,241.6,1.149,635152.6,635152.6,30306,0,0,0,L,1122011218,0,125.62,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518010,1732172.00
03/14/2017 15:00,2,7.355,ACTIVE,218.93,385.93,59.981,1489518003,"201051344001230","219011344069620",34.11,14.70,0,333.03,441.24,253.8,243.1,1.162,629075.1,629075.1,30020,0,0,0,L,1122011218,0,125.40,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518011,1732173.00
03/14/2017 15:00,2,7.459,ACTIVE,220.52,382.33,59.959,1489518003,"201051344000582","219011344069620",33.81,15.50,0,333.93,440.64,254.7,243.9,1.131,619190.1,619190.1,30220,0,0,0,L,1122011218,0,126.07,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518012,1732174.00
03/14/2017 15:00,2,7.201,ACTIVE,219.16,388.64,59.949,1489518003,"201051344000955","219011344069620",34.39,17.30,0,332.73,443.04,251.4,240.8,1.162,637111.2,637111.2,30107,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518013,1732175.00
03/14/2017 15:00,2,0.320,ALERT,216.00,502.86,59.970,1489518003,"274151322000094","219011344069620",49.16,13.30,0,301.47,524.20,15.2,12.7,0.075,733287.5,733287.5,30766,0,0,0,L,1151911521,0,123.59,124.72,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518015,1732176.00
03/14/2017 15:00,2,7.146,ACTIVE,222.55,384.13,59.986,1489518003,"201051344000579","219011344069620",34.15,17.80,0,337.54,438.23,246.8,236.3,1.123,647890.1,647890.1,30074,0,0,0,L,1122011218,0,126.30,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518016,1732177.00
03/14/2017 15:00,2,7.344,ACTIVE,218.93,382.93,59.975,1489518003,"201051344000890","219011344069620",34.07,15.30,0,333.63,443.64,253.1,242.4,1.145,630962.1,630962.1,30231,0,0,0,L,1122011218,0,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518016,1732178.00
03/14/2017 15:00,2,7.158,ACTIVE,219.84,388.64,59.970,1489518003,"201051344000438","219011344069620",34.57,16.00,0,335.14,441.24,249.6,238.9,1.140,633903.8,633903.8,30195,0,0,0,L,1122011218,0,125.85,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518017,1732179.00
03/14/2017 15:00,2,9.145,ACTIVE,219.39,362.79,59.965,1489518003,"201051344000417","219011344069620",20.28,13.30,0,320.11,408.18,187.7,179.3,0.844,608457.2,608457.2,30498,0,0,0,L,1122011218,0,125.40,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518018,1732180.00
03/14/2017 15:00,2,7.494,ACTIVE,216.00,380.22,59.965,1489518003,"274151322000083","219011344069620",33.58,27.00,0,330.33,418.09,253.5,242.8,0.999,888992.2,888992.2,29584,0,0,0,L,1151911521,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518019,1732181.00
03/14/2017 15:00,2,7.082,ACTIVE,217.13,406.37,59.965,1489518003,"274151322000076","219011344069620",35.15,25.00,0,333.33,430.12,251.0,240.3,0.963,947158.9,947158.9,29690,0,0,0,L,1151911521,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518020,1732182.00
03/14/2017 15:00,2,7.207,ACTIVE,220.74,381.73,59.965,1489518003,"201051344000868","219011344069620",33.97,15.50,0,333.63,437.63,247.2,236.7,1.100,629072.7,629072.7,30275,0,0,0,L,1122011218,0,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518021,1732183.00
03/14/2017 15:00,2,7.254,ACTIVE,216.00,401.56,59.954,1489518003,"274151322000095","219011344069620",34.73,26.00,0,329.73,425.01,253.8,243.0,0.955,938161.4,938161.4,29809,0,0,0,L,1151911521,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518022,1732184.00
03/14/2017 15:00,2,9.705,ACTIVE,222.32,368.80,59.970,1489518003,"201051344000988","219011344069620",20.20,16.30,0,321.01,412.68,198.6,189.7,0.884,583045.1,583045.1,30309,0,0,0,L,1122011218,0,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518023,1732185.00
03/14/2017 15:00,2,7.271,ACTIVE,220.06,383.53,59.975,1489518003,"201051344001025","219011344069620",34.03,17.00,0,333.93,435.53,249.2,238.6,1.100,632784.0,632784.0,30395,0,0,0,L,1122011218,0,125.62,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518024,1732186.00
03/14/2017 15:00,2,7.059,ACTIVE,222.10,382.03,59.965,1489518003,"201051344000458","219011344069620",34.17,17.80,0,332.73,436.13,243.4,233.0,1.145,641198.9,641198.9,29900,0,0,0,L,1122011218,0,126.30,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518025,1732187.00
03/14/2017 15:00,2,6.988,ACTIVE,222.77,385.93,59.970,1489518003,"201051344000853","219011344069620",34.45,15.30,0,334.24,441.54,241.8,231.5,1.127,641417.8,641417.8,29743,0,0,0,L,1122011218,0,126.75,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518025,1732188.00
03/14/2017 15:00,2,7.143,ACTIVE,218.48,386.23,59.938,1489518003,"201051344000685","219011344069620",34.61,14.30,0,334.54,444.85,250.1,239.4,1.123,634138.0,634138.0,30078,0,0,0,L,1122011218,0,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518026,1732189.00
03/14/2017 15:00,2,7.172,ACTIVE,220.29,386.83,60.007,1489518003,"201051344000917","219011344069620",34.41,15.00,0,333.63,438.23,249.8,239.2,1.158,630630.1,630630.1,30074,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518027,1732190.00
03/14/2017 15:00,2,7.133,ACTIVE,218.93,390.74,59.938,1489518003,"201051344001145","219011344069620",34.69,13.00,0,335.14,443.64,250.4,239.7,1.118,638589.5,638589.5,29915,0,0,0,L,1122011218,0,125.17,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518028,1732191.00
03/14/2017 15:00,2,7.182,ACTIVE,220.74,383.53,59.981,1489518003,"201051344000651","219011344069620",34.23,17.00,0,335.14,437.33,248.2,237.6,1.123,627127.9,627127.9,30277,0,0,0,L,1122011218,0,126.53,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518029,1732192.00
03/14/2017 15:00,2,7.598,ACTIVE,216.22,393.75,59.975,1489518003,"274151322000088","219011344069620",33.06,24.00,0,330.93,414.49,255.0,244.2,0.959,851554.4,851554.4,29801,0,0,0,L,1151911521,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518030,1732193.00
03/14/2017 15:00,2,0.361,ALERT,216.90,503.16,59.970,1489518003,"274151322000068","219011344069620",49.34,14.30,0,302.07,527.20,17.6,15.0,0.080,733538.1,733538.1,30695,0,0,0,L,1151911521,0,124.27,124.94,0001,13,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518032,1732194.00
03/14/2017 15:00,2,7.203,ACTIVE,220.06,386.83,59.970,1489518003,"201051344001135","219011344069620",34.31,16.70,0,334.24,437.03,249.3,238.7,1.145,623082.9,623082.9,30296,0,0,0,L,1122011218,0,125.85,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518033,1732195.00
03/14/2017 15:00,2,6.924,ACTIVE,220.06,389.84,59.965,1489518003,"201051344000594","219011344069620",34.67,19.80,0,330.93,440.34,244.0,233.6,1.114,642956.7,642956.7,30148,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518033,1732196.00
03/14/2017 15:00,2,7.066,ACTIVE,220.06,387.44,59.981,1489518003,"201051344001203","219011344069620",34.43,15.50,0,334.84,436.43,247.3,236.8,1.153,631558.9,631558.9,30345,0,0,0,L,1122011218,0,126.07,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518034,1732197.00
03/14/2017 15:00,2,7.852,ACTIVE,216.45,369.40,59.970,1489518003,"274151322000054","219011344069620",31.91,26.80,0,329.13,408.48,253.8,243.0,0.963,870132.5,870132.5,29701,0,0,0,L,1151911521,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518035,1732198.00
03/14/2017 15:00,2,6.951,ACTIVE,220.97,381.73,59.965,1489518003,"201051344000867","219011344069620",34.19,19.30,0,335.14,434.02,240.5,230.2,1.092,628271.9,628271.9,30307,0,0,0,L,1122011218,0,126.07,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518036,1732199.00
03/14/2017 15:00,2,7.107,ACTIVE,220.06,388.64,59.970,1489518003,"201051344001093","219011344069620",34.47,15.00,0,333.93,436.73,247.8,237.3,1.105,630297.7,630297.7,30168,0,0,0,L,1122011218,0,125.85,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518037,1732200.00
03/14/2017 15:00,2,6.941,ACTIVE,221.87,387.74,59.986,1489518003,"201051344000900","219011344069620",34.55,14.00,0,334.54,441.54,241.8,231.5,1.083,649253.3,649253.3,29655,0,0,0,L,1122011218,0,126.30,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518038,1732201.00
03/14/2017 15:00,2,7.045,ACTIVE,221.64,383.53,59.975,1489518003,"201051344000648","219011344069620",34.19,17.00,0,337.54,438.53,244.1,233.7,1.096,638935.4,638935.4,29724,0,0,0,L,1122011218,0,125.40,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518040,1732202.00
03/14/2017 15:00,2,6.951,ACTIVE,222.10,386.23,59.944,1489518003,"201051344000569","219011344069620",34.51,15.50,0,336.04,443.04,243.8,233.4,1.074,651243.6,651243.6,29638,0,0,0,L,1122011218,0,125.85,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518041,1732203.00
03/14/2017 15:00,2,7.012,ACTIVE,222.32,386.53,59.975,1489518003,"201051344000983","219011344069620",34.27,17.30,0,335.44,443.04,242.8,232.4,1.061,642127.3,642127.3,29828,0,0,0,L,1122011218,0,126.53,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518042,1732204.00
03/14/2017 15:00,2,7.156,ACTIVE,222.32,382.63,59.970,1489518003,"201051344001158","219011344069620",33.85,18.00,0,332.73,435.23,245.4,234.9,1.127,628421.6,628421.6,30181,0,0,0,L,1122011218,0,126.30,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518043,1732205.00
03/14/2017 15:00,2,6.994,ACTIVE,222.10,387.14,60.018,1489518003,"201051344000576","219011344069620",34.29,15.50,0,335.14,442.14,243.2,232.8,1.061,642067.3,642067.3,29705,0,0,0,L,1122011218,0,126.30,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518043,1732206.00
03/14/2017 15:00,2,7.580,ACTIVE,216.22,394.05,60.012,1489518003,"274151322000087","219011344069620",33.12,31.80,0,332.13,413.89,253.3,242.5,0.959,841534.8,841534.8,30062,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518044,1732207.00
03/14/2017 15:15,2,6.994,ACTIVE,221.87,384.43,59.986,1489518903,"201051344000645","219011344069620",34.41,18.00,0,336.34,441.24,242.6,232.2,1.069,641280.4,641280.4,29746,0,0,0,L,1122011218,0,126.30,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518904,1732208.00
03/14/2017 15:15,2,7.932,ACTIVE,216.00,382.33,59.959,1489518903,"274151322000085","219011344069620",29.68,22.30,0,333.63,407.57,238.8,228.5,0.893,867881.2,867881.2,29759,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518905,1732209.00
03/14/2017 15:15,2,7.016,ACTIVE,221.19,390.74,59.975,1489518903,"201051344000633","219011344069620",34.63,17.30,0,337.24,444.85,246.1,235.6,1.145,627824.7,627824.7,30283,0,0,0,L,1122011218,0,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518906,1732210.00
03/14/2017 15:15,2,7.137,ACTIVE,222.32,387.14,59.970,1489518903,"201051344000469","219011344069620",34.25,15.00,0,337.54,441.24,247.4,236.9,1.114,630442.9,630442.9,30245,0,0,0,L,1122011218,0,125.62,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518907,1732211.00
03/14/2017 15:15,2,7.264,ACTIVE,219.39,388.64,59.975,1489518903,"201051344000646","219011344069620",34.43,13.00,0,333.93,445.45,252.7,242.0,1.153,624885.5,624885.5,30148,0,0,0,L,1122011218,0,125.85,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518908,1732212.00
03/14/2017 15:15,2,7.539,ACTIVE,216.22,369.70,59.970,1489518903,"274151322000052","219011344069620",33.42,22.80,0,333.63,424.71,254.1,243.3,0.981,898051.4,898051.4,29529,0,0,0,L,1151911521,0,123.36,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518909,1732213.00
03/14/2017 15:15,2,7.365,ACTIVE,220.74,385.63,59.981,1489518903,"201051344000585","219011344069620",34.03,14.30,0,335.44,444.24,253.9,243.1,1.149,635195.7,635195.7,30307,0,0,0,L,1122011218,0,125.85,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518910,1732214.00
03/14/2017 15:15,2,7.371,ACTIVE,218.93,386.23,59.975,1489518903,"201051344001230","219011344069620",34.09,13.30,0,334.54,446.35,254.2,243.5,1.193,629117.6,629117.6,30021,0,0,0,L,1122011218,0,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518911,1732215.00
03/14/2017 15:15,2,7.498,ACTIVE,220.74,381.73,59.965,1489518903,"201051344000582","219011344069620",33.54,15.50,0,335.44,443.64,254.3,243.6,1.118,619232.7,619232.7,30221,0,0,0,L,1122011218,0,126.07,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518912,1732216.00
03/14/2017 15:15,2,7.367,ACTIVE,219.16,384.13,59.970,1489518903,"201051344000955","219011344069620",34.13,15.50,0,334.24,448.15,254.3,243.6,1.189,637154.1,637154.1,30108,0,0,0,L,1122011218,0,125.17,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518913,1732217.00
03/14/2017 15:15,2,0.387,ALERT,215.77,501.35,59.954,1489518903,"274151322000094","219011344069620",49.54,14.70,0,302.37,526.60,19.7,17.1,0.110,733293.6,733293.6,30768,0,0,0,L,1151911521,0,123.36,124.49,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518914,1732218.00
03/14/2017 15:15,2,7.178,ACTIVE,222.77,388.04,59.965,1489518903,"201051344000579","219011344069620",34.37,16.70,0,338.74,445.15,249.3,238.7,1.100,647933.5,647933.5,30075,0,0,0,L,1122011218,0,126.30,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518915,1732219.00
03/14/2017 15:15,2,7.449,ACTIVE,218.93,382.93,59.965,1489518903,"201051344000890","219011344069620",33.85,13.30,0,333.63,445.15,255.3,244.5,1.131,631005.1,631005.1,30232,0,0,0,L,1122011218,0,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518916,1732220.00
03/14/2017 15:15,2,7.152,ACTIVE,219.84,391.34,59.954,1489518903,"201051344000438","219011344069620",34.73,15.00,0,335.14,448.15,252.1,241.4,1.153,633946.7,633946.7,30196,0,0,0,L,1122011218,0,126.07,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518917,1732221.00
03/14/2017 15:15,2,9.162,ACTIVE,219.61,364.89,59.928,1489518903,"201051344000417","219011344069620",20.34,12.30,0,320.71,407.87,188.6,180.1,0.866,608487.8,608487.8,30499,0,0,0,L,1122011218,0,125.40,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518918,1732222.00
03/14/2017 15:15,2,7.412,ACTIVE,215.54,397.96,59.965,1489518903,"274151322000083","219011344069620",33.93,25.00,0,332.13,422.60,254.9,244.1,1.008,889035.0,889035.0,29585,0,0,0,L,1151911521,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518919,1732223.00
03/14/2017 15:15,2,7.008,ACTIVE,216.90,403.67,59.981,1489518903,"274151322000076","219011344069620",35.46,23.80,0,335.14,437.93,252.6,241.9,0.981,947203.2,947203.2,29691,0,0,0,L,1151911521,0,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518920,1732224.00
03/14/2017 15:15,2,6.873,ACTIVE,220.52,390.14,59.970,1489518903,"201051344000868","219011344069620",34.89,16.00,0,336.64,439.74,242.2,231.8,1.087,629115.9,629115.9,30276,0,0,0,L,1122011218,0,125.17,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518921,1732225.00
03/14/2017 15:15,2,7.102,ACTIVE,215.54,385.03,59.965,1489518903,"274151322000095","219011344069620",35.09,24.30,0,333.03,432.22,252.4,241.7,0.946,938205.5,938205.5,29810,0,0,0,L,1151911521,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518922,1732226.00
