ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 15:15,2,9.236,ACTIVE,222.10,372.11,59.970,1489518903,"201051344000988","219011344069620",21.49,15.80,0,323.11,413.59,201.8,192.8,0.897,583076.4,583076.4,30310,0,0,0,L,1122011218,0,125.85,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518923,1732227.00
03/14/2017 15:15,2,6.787,ACTIVE,220.06,391.04,59.981,1489518903,"201051344001025","219011344069620",35.19,15.00,0,334.84,442.74,241.8,231.5,1.105,632826.9,632826.9,30396,0,0,0,L,1122011218,0,125.62,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518923,1732228.00
03/14/2017 15:15,2,6.818,ACTIVE,221.87,387.74,59.959,1489518903,"201051344000458","219011344069620",34.87,18.00,0,337.84,440.34,240.5,230.2,1.109,641242.1,641242.1,29901,0,0,0,L,1122011218,0,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518924,1732229.00
03/14/2017 15:15,2,6.676,ACTIVE,222.55,392.85,59.970,1489518903,"201051344000853","219011344069620",34.99,15.80,0,334.84,439.43,237.2,227.0,1.114,641460.8,641460.8,29744,0,0,0,L,1122011218,0,126.53,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518925,1732230.00
03/14/2017 15:15,2,6.713,ACTIVE,218.71,396.75,59.965,1489518903,"201051344000685","219011344069620",35.52,12.30,0,334.84,446.05,241.9,231.6,1.149,634181.0,634181.0,30079,0,0,0,L,1122011218,0,125.85,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518926,1732231.00
03/14/2017 15:15,2,6.844,ACTIVE,220.29,392.25,59.970,1489518903,"201051344000917","219011344069620",35.25,15.30,0,334.54,445.75,243.9,233.5,1.123,630672.9,630672.9,30075,0,0,0,L,1122011218,0,126.07,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518927,1732232.00
03/14/2017 15:15,2,6.809,ACTIVE,218.93,396.15,59.965,1489518903,"201051344001145","219011344069620",35.48,12.70,0,335.44,447.55,244.7,234.2,1.083,638632.2,638632.2,29916,0,0,0,L,1122011218,0,125.40,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518928,1732233.00
03/14/2017 15:15,2,6.723,ACTIVE,220.52,392.85,59.975,1489518903,"201051344000651","219011344069620",35.21,16.00,0,336.94,445.75,239.3,229.0,1.083,627170.7,627170.7,30278,0,0,0,L,1122011218,0,126.53,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518929,1732234.00
03/14/2017 15:15,2,7.445,ACTIVE,215.54,375.71,59.965,1489518903,"274151322000088","219011344069620",33.77,21.30,0,332.73,419.90,254.0,243.2,0.946,851596.8,851596.8,29802,0,0,0,L,1151911521,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518930,1732235.00
03/14/2017 15:15,2,0.420,ALERT,216.90,504.36,59.965,1489518903,"274151322000068","219011344069620",49.64,13.70,0,303.28,529.91,21.0,18.3,0.115,733544.8,733544.8,30697,0,0,0,L,1151911521,0,124.27,124.94,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518932,1732236.00
03/14/2017 15:15,2,6.961,ACTIVE,220.29,389.24,59.975,1489518903,"201051344001135","219011344069620",34.95,15.50,0,335.14,444.24,245.6,235.1,1.083,623125.8,623125.8,30297,0,0,0,L,1122011218,0,126.07,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518932,1732237.00
03/14/2017 15:15,2,6.734,ACTIVE,220.06,393.75,59.975,1489518903,"201051344000594","219011344069620",35.23,18.30,0,333.93,446.95,240.4,230.1,1.087,643000.2,643000.2,30149,0,0,0,L,1122011218,0,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518933,1732238.00
03/14/2017 15:15,2,7.088,ACTIVE,220.52,385.63,59.944,1489518903,"201051344001203","219011344069620",34.59,15.00,0,336.34,445.15,247.4,236.9,1.140,631601.7,631601.7,30346,0,0,0,L,1122011218,0,126.53,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518934,1732239.00
03/14/2017 15:15,2,7.781,ACTIVE,216.45,371.51,59.970,1489518903,"274151322000054","219011344069620",32.42,24.80,0,333.03,413.59,253.5,242.8,0.950,870174.4,870174.4,29702,0,0,0,L,1151911521,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518935,1732240.00
03/14/2017 15:15,2,7.062,ACTIVE,220.97,385.63,59.970,1489518903,"201051344000867","219011344069620",34.27,19.00,0,335.14,440.94,244.9,234.4,1.114,628315.0,628315.0,30308,0,0,0,L,1122011218,0,125.85,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518936,1732241.00
03/14/2017 15:15,2,7.273,ACTIVE,220.06,387.44,59.949,1489518903,"201051344001093","219011344069620",34.25,14.00,0,335.44,443.64,251.7,241.0,1.100,630340.3,630340.3,30169,0,0,0,L,1122011218,0,125.85,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518937,1732242.00
03/14/2017 15:15,2,7.131,ACTIVE,221.64,382.93,59.981,1489518903,"201051344000900","219011344069620",34.17,15.50,0,336.04,443.64,246.5,236.0,1.087,649296.5,649296.5,29656,0,0,0,L,1122011218,0,126.07,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518938,1732243.00
03/14/2017 15:15,2,7.449,ACTIVE,221.42,379.62,59.986,1489518903,"201051344000648","219011344069620",33.54,16.00,0,337.24,445.15,252.4,241.7,1.140,638978.5,638978.5,29725,0,0,0,L,1122011218,0,125.40,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518939,1732244.00
03/14/2017 15:15,2,7.611,ACTIVE,222.10,375.71,59.949,1489518903,"201051344000569","219011344069620",32.96,16.70,0,336.64,443.64,253.6,242.8,1.167,651286.7,651286.7,29639,0,0,0,L,1122011218,0,125.62,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518940,1732245.00
03/14/2017 15:15,2,7.740,ACTIVE,222.32,373.01,59.959,1489518903,"201051344000983","219011344069620",32.32,17.30,0,337.24,441.84,253.1,242.3,1.193,642170.5,642170.5,29829,0,0,0,L,1122011218,0,126.30,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518941,1732246.00
03/14/2017 15:15,2,8.049,ACTIVE,222.55,372.71,59.975,1489518903,"201051344001158","219011344069620",30.97,16.30,0,338.14,443.04,252.2,241.5,1.167,628464.5,628464.5,30182,0,0,0,L,1122011218,0,126.07,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518942,1732247.00
03/14/2017 15:15,2,7.955,ACTIVE,222.32,373.91,59.959,1489518903,"201051344000576","219011344069620",31.55,17.30,0,336.34,442.14,253.9,243.2,1.127,642110.3,642110.3,29706,0,0,0,L,1122011218,0,126.30,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518943,1732248.00
03/14/2017 15:15,2,7.859,ACTIVE,216.00,359.18,59.996,1489518903,"274151322000087","219011344069620",30.36,29.50,0,333.33,422.30,241.6,231.3,0.910,841577.1,841577.1,30063,0,0,0,L,1151911521,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489518943,1732249.00
03/14/2017 15:30,2,5.664,ACTIVE,219.61,363.39,59.970,1489519803,"201051344000645","219011344069620",30.77,18.00,0,337.84,440.34,176.4,168.3,0.778,641319.2,641319.2,29747,0,0,0,L,1122011218,0,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519804,1732250.00
03/14/2017 15:30,2,5.412,ACTIVE,215.09,358.88,59.975,1489519803,"274151322000085","219011344069620",29.76,20.00,0,329.43,407.27,163.1,155.4,0.619,867915.6,867915.6,29760,0,0,0,L,1151911521,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519805,1732251.00
03/14/2017 15:30,2,5.072,ACTIVE,218.26,361.59,59.965,1489519803,"201051344000633","219011344069620",31.07,16.30,0,335.74,443.64,159.6,152.1,0.756,627863.1,627863.1,30284,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519806,1732252.00
03/14/2017 15:30,2,4.854,ACTIVE,218.93,360.69,59.975,1489519803,"201051344000469","219011344069620",30.79,14.00,0,336.94,442.14,151.3,144.1,0.698,630481.4,630481.4,30246,0,0,0,L,1122011218,0,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519807,1732253.00
03/14/2017 15:30,2,4.562,ACTIVE,217.13,357.98,60.023,1489519803,"201051344000646","219011344069620",31.73,12.00,0,334.24,444.54,146.6,139.6,0.681,624922.2,624922.2,30149,0,0,0,L,1122011218,0,124.49,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519808,1732254.00
03/14/2017 15:30,2,4.650,ACTIVE,214.64,355.28,59.965,1489519803,"274151322000052","219011344069620",31.63,20.70,0,331.83,423.20,148.9,141.8,0.575,898087.5,898087.5,29530,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519809,1732255.00
03/14/2017 15:30,2,4.275,ACTIVE,217.58,356.48,59.975,1489519803,"201051344000585","219011344069620",31.63,13.70,0,334.84,441.54,136.8,130.2,0.632,635233.1,635233.1,30308,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519810,1732256.00
03/14/2017 15:30,2,4.115,ACTIVE,216.22,356.18,59.981,1489519803,"201051344001230","219011344069620",31.81,11.70,0,333.93,446.05,132.5,125.9,0.610,629154.1,629154.1,30022,0,0,0,L,1122011218,0,124.04,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519810,1732257.00
03/14/2017 15:30,2,4.104,ACTIVE,217.58,356.48,59.970,1489519803,"201051344000582","219011344069620",31.55,13.30,0,335.14,441.84,131.0,124.5,0.583,619269.5,619269.5,30222,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519811,1732258.00
03/14/2017 15:30,2,4.061,ACTIVE,216.45,358.88,59.970,1489519803,"201051344000955","219011344069620",32.01,14.70,0,334.24,445.45,131.6,125.1,0.614,637190.9,637190.9,30109,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519812,1732259.00
03/14/2017 15:30,2,0.270,ALERT,214.19,501.35,59.975,1489519803,"274151322000094","219011344069620",48.49,12.30,0,302.68,525.70,13.2,10.8,0.071,733296.4,733296.4,30770,0,0,0,L,1151911521,0,122.68,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519814,1732260.00
03/14/2017 15:30,2,4.020,ACTIVE,218.26,356.78,59.996,1489519803,"201051344000579","219011344069620",31.37,16.30,0,338.44,444.24,127.7,121.3,0.592,647971.7,647971.7,30076,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519815,1732261.00
03/14/2017 15:30,2,3.908,ACTIVE,216.22,353.47,59.975,1489519803,"201051344000890","219011344069620",31.55,12.30,0,333.33,444.85,124.8,118.5,0.566,631042.0,631042.0,30233,0,0,0,L,1122011218,0,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519816,1732262.00
03/14/2017 15:30,2,3.844,ACTIVE,216.90,358.58,59.975,1489519803,"201051344000438","219011344069620",32.08,13.70,0,335.74,445.45,124.9,118.6,0.575,633983.5,633983.5,30197,0,0,0,L,1122011218,0,124.49,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519817,1732263.00
03/14/2017 15:30,2,3.822,ACTIVE,216.45,350.17,59.996,1489519803,"201051344000417","219011344069620",20.61,11.30,0,320.11,408.18,79.9,75.2,0.371,608512.5,608512.5,30500,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519818,1732264.00
03/14/2017 15:30,2,3.768,ACTIVE,213.96,358.88,59.970,1489519803,"274151322000083","219011344069620",31.45,21.80,0,331.83,421.40,120.0,113.9,0.473,889070.7,889070.7,29586,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519819,1732265.00
03/14/2017 15:30,2,3.930,ACTIVE,214.87,355.58,59.975,1489519803,"274151322000076","219011344069620",32.32,21.00,0,334.84,435.23,128.6,122.2,0.499,947240.9,947240.9,29692,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519820,1732266.00
03/14/2017 15:30,2,3.889,ACTIVE,216.90,354.97,59.975,1489519803,"201051344000868","219011344069620",30.61,15.00,0,335.14,440.04,120.5,114.3,0.544,629154.0,629154.0,30277,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519821,1732267.00
03/14/2017 15:30,2,3.881,ACTIVE,213.74,355.28,59.975,1489519803,"274151322000095","219011344069620",31.93,21.50,0,330.33,429.82,125.6,119.3,0.468,938242.9,938242.9,29811,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519822,1732268.00
03/14/2017 15:30,2,3.871,ACTIVE,217.80,352.27,59.991,1489519803,"201051344000988","219011344069620",20.18,14.30,0,321.91,413.29,79.2,74.5,0.367,583102.3,583102.3,30311,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519823,1732269.00
03/14/2017 15:30,2,3.775,ACTIVE,216.90,353.47,59.975,1489519803,"201051344001025","219011344069620",31.19,14.30,0,335.14,441.54,119.3,113.2,0.535,632863.9,632863.9,30397,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519824,1732270.00
03/14/2017 15:30,2,3.840,ACTIVE,217.58,354.97,60.007,1489519803,"201051344000458","219011344069620",30.75,17.50,0,338.14,440.94,119.7,113.6,0.570,641280.3,641280.3,29902,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519825,1732271.00
03/14/2017 15:30,2,3.824,ACTIVE,218.03,356.78,59.986,1489519803,"201051344000853","219011344069620",30.87,15.50,0,338.44,440.34,119.6,113.5,0.561,641499.2,641499.2,29745,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519826,1732272.00
03/14/2017 15:30,2,3.674,ACTIVE,216.22,355.88,59.981,1489519803,"201051344000685","219011344069620",31.83,11.30,0,335.14,443.64,118.4,112.3,0.557,634217.5,634217.5,30080,0,0,0,L,1122011218,0,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519827,1732273.00
03/14/2017 15:30,2,3.611,ACTIVE,216.90,355.88,59.996,1489519803,"201051344000917","219011344069620",31.85,14.00,0,334.24,442.14,116.5,110.5,0.544,630709.3,630709.3,30076,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519827,1732274.00
03/14/2017 15:30,2,3.594,ACTIVE,216.22,357.68,59.975,1489519803,"201051344001145","219011344069620",32.07,11.70,0,334.84,444.24,116.7,110.7,0.535,638668.5,638668.5,29917,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519828,1732275.00
03/14/2017 15:30,2,3.678,ACTIVE,216.90,354.07,59.986,1489519803,"201051344000651","219011344069620",31.65,15.30,0,335.74,440.94,117.9,111.8,0.530,627207.3,627207.3,30279,0,0,0,L,1122011218,0,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519829,1732276.00
03/14/2017 15:30,2,3.531,ACTIVE,213.96,360.08,59.959,1489519803,"274151322000088","219011344069620",30.93,19.80,0,332.13,415.99,110.6,104.8,0.411,851631.2,851631.2,29803,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519830,1732277.00
03/14/2017 15:30,2,0.287,ALERT,214.87,501.35,59.986,1489519803,"274151322000068","219011344069620",48.66,14.70,0,388.04,523.29,13.9,11.5,0.066,733555.8,733555.8,30699,0,0,0,L,1151911521,0,123.59,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519832,1732278.00
03/14/2017 15:30,2,3.631,ACTIVE,216.45,353.17,59.975,1489519803,"201051344001135","219011344069620",31.55,15.00,0,335.14,439.43,116.0,110.0,0.535,623162.0,623162.0,30298,0,0,0,L,1122011218,0,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519833,1732279.00
03/14/2017 15:30,2,3.781,ACTIVE,216.22,353.47,59.975,1489519803,"201051344000594","219011344069620",31.27,17.00,0,333.93,441.84,119.7,113.6,0.548,643038.2,643038.2,30150,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519834,1732280.00
03/14/2017 15:30,2,3.592,ACTIVE,216.90,354.67,60.018,1489519803,"201051344001203","219011344069620",31.81,13.70,0,335.74,440.94,115.7,109.7,0.539,631638.1,631638.1,30347,0,0,0,L,1122011218,0,124.72,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519835,1732281.00
03/14/2017 15:30,2,3.531,ACTIVE,213.96,357.98,59.970,1489519803,"274151322000054","219011344069620",30.49,21.80,0,331.23,409.98,108.9,103.2,0.415,870208.3,870208.3,29703,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519836,1732282.00
03/14/2017 15:30,2,3.738,ACTIVE,216.90,353.17,59.975,1489519803,"201051344000867","219011344069620",30.89,18.30,0,335.14,436.13,116.8,110.8,0.530,628352.4,628352.4,30309,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519837,1732283.00
03/14/2017 15:30,2,3.545,ACTIVE,216.67,355.88,59.986,1489519803,"201051344001093","219011344069620",31.89,12.30,0,335.14,438.53,114.5,108.6,0.513,630376.3,630376.3,30170,0,0,0,L,1122011218,0,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519838,1732284.00
03/14/2017 15:30,2,3.729,ACTIVE,217.35,354.67,59.981,1489519803,"201051344000900","219011344069620",31.23,15.00,0,335.44,443.64,118.0,111.9,0.544,649334.6,649334.6,29657,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519838,1732285.00
03/14/2017 15:30,2,3.721,ACTIVE,217.35,354.37,59.981,1489519803,"201051344000648","219011344069620",31.09,16.00,0,337.24,442.74,117.1,111.1,0.539,639016.0,639016.0,29726,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519839,1732286.00
03/14/2017 15:30,2,3.773,ACTIVE,217.58,354.67,60.018,1489519803,"201051344000569","219011344069620",30.95,15.30,0,336.64,443.04,118.3,112.3,0.544,651324.5,651324.5,29640,0,0,0,L,1122011218,0,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519840,1732287.00
03/14/2017 15:30,2,3.793,ACTIVE,217.58,354.67,59.954,1489519803,"201051344000983","219011344069620",30.85,16.30,0,335.14,443.34,118.5,112.4,0.561,642208.3,642208.3,29830,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519841,1732288.00
03/14/2017 15:30,2,3.781,ACTIVE,217.80,354.67,59.975,1489519803,"201051344001158","219011344069620",30.69,15.50,0,337.24,439.43,117.7,111.6,0.548,628501.4,628501.4,30183,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519842,1732289.00
03/14/2017 15:30,2,3.758,ACTIVE,217.80,355.28,59.986,1489519803,"201051344000576","219011344069620",30.95,16.00,0,337.54,440.04,117.8,111.8,0.539,642147.8,642147.8,29707,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519843,1732290.00
03/14/2017 15:30,2,3.490,ACTIVE,214.19,356.18,59.991,1489519803,"274151322000087","219011344069620",31.31,26.80,0,332.43,413.89,110.7,104.9,0.415,841611.2,841611.2,30064,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489519844,1732291.00
03/14/2017 15:45,2,3.385,ACTIVE,217.13,354.07,59.965,1489520703,"201051344000645","219011344069620",31.17,16.30,0,338.44,442.14,106.8,101.2,0.477,641350.0,641350.0,29748,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520705,1732292.00
03/14/2017 15:45,2,3.152,ACTIVE,213.74,351.97,59.970,1489520703,"274151322000085","219011344069620",30.55,17.50,0,330.33,406.67,97.5,92.2,0.367,867943.0,867943.0,29761,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520706,1732293.00
03/14/2017 15:45,2,3.314,ACTIVE,216.67,354.07,59.986,1489520703,"201051344000633","219011344069620",31.65,15.00,0,336.94,444.24,106.3,100.7,0.504,627893.8,627893.8,30285,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520706,1732294.00
03/14/2017 15:45,2,3.377,ACTIVE,217.13,353.77,59.959,1489520703,"201051344000469","219011344069620",31.17,12.00,0,337.54,443.34,106.7,101.0,0.499,630511.9,630511.9,30247,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520707,1732295.00
03/14/2017 15:45,2,3.213,ACTIVE,215.09,354.67,59.970,1489520703,"201051344000646","219011344069620",31.95,11.30,0,333.63,448.75,104.0,98.4,0.486,624951.5,624951.5,30150,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520708,1732296.00
03/14/2017 15:45,2,3.244,ACTIVE,213.29,344.45,59.965,1489520703,"274151322000052","219011344069620",31.49,17.80,0,331.83,425.91,103.4,97.8,0.384,898116.6,898116.6,29531,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520709,1732297.00
03/14/2017 15:45,2,3.293,ACTIVE,215.54,353.47,59.965,1489520703,"201051344000585","219011344069620",31.73,12.00,0,333.93,443.94,105.8,100.2,0.486,635263.2,635263.2,30309,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520710,1732298.00
03/14/2017 15:45,2,3.191,ACTIVE,214.64,353.77,59.970,1489520703,"201051344001230","219011344069620",31.87,10.00,0,334.54,445.75,103.0,97.5,0.477,629183.2,629183.2,30023,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520711,1732299.00
03/14/2017 15:45,2,3.213,ACTIVE,215.77,355.28,59.954,1489520703,"201051344000582","219011344069620",31.83,12.00,0,334.54,445.75,103.5,98.0,0.464,619298.9,619298.9,30223,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520712,1732300.00
03/14/2017 15:45,2,3.260,ACTIVE,214.87,354.97,59.959,1489520703,"201051344000955","219011344069620",31.89,12.70,0,336.34,450.86,105.3,99.7,0.499,637220.5,637220.5,30110,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520713,1732301.00
03/14/2017 15:45,2,0.268,ALERT,213.51,501.65,59.965,1489520703,"274151322000094","219011344069620",48.23,11.00,0,393.15,521.19,13.3,10.9,0.062,733299.3,733299.3,30772,0,0,0,L,1151911521,0,122.46,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520715,1732302.00
03/14/2017 15:45,2,3.350,ACTIVE,217.13,353.77,59.959,1489520703,"201051344000579","219011344069620",31.37,14.00,0,338.14,447.25,106.4,100.8,0.491,648002.5,648002.5,30077,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520715,1732303.00
03/14/2017 15:45,2,3.270,ACTIVE,214.87,351.37,59.965,1489520703,"201051344000890","219011344069620",31.63,10.70,0,333.93,447.55,104.8,99.2,0.468,631071.7,631071.7,30234,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520716,1732304.00
03/14/2017 15:45,2,3.225,ACTIVE,215.32,358.28,59.975,1489520703,"201051344000438","219011344069620",32.20,11.70,0,336.94,452.06,105.2,99.7,0.482,634013.4,634013.4,30198,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520717,1732305.00
03/14/2017 15:45,2,3.225,ACTIVE,215.32,356.48,59.965,1489520703,"201051344000417","219011344069620",20.81,9.00,0,318.00,406.97,68.0,63.7,0.575,608531.8,608531.8,30501,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520718,1732306.00
03/14/2017 15:45,2,3.174,ACTIVE,213.51,344.76,59.981,1489520703,"274151322000083","219011344069620",31.55,19.30,0,330.93,423.81,101.4,95.9,0.393,889099.6,889099.6,29587,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520719,1732307.00
03/14/2017 15:45,2,3.350,ACTIVE,214.19,366.70,59.959,1489520703,"274151322000076","219011344069620",32.28,17.80,0,337.54,438.53,109.5,103.7,0.424,947272.0,947272.0,29693,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520720,1732308.00
03/14/2017 15:45,2,3.318,ACTIVE,216.22,352.27,59.965,1489520703,"201051344000868","219011344069620",31.31,13.00,0,335.14,440.64,105.3,99.7,0.486,629184.4,629184.4,30278,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520721,1732309.00
03/14/2017 15:45,2,3.326,ACTIVE,213.51,364.89,59.970,1489520703,"274151322000095","219011344069620",32.05,18.70,0,328.52,433.72,107.9,102.2,0.407,938273.7,938273.7,29812,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520722,1732310.00
03/14/2017 15:45,2,3.385,ACTIVE,217.13,359.78,59.975,1489520703,"201051344000988","219011344069620",20.24,12.00,0,318.30,413.59,69.4,65.1,0.575,583122.4,583122.4,30312,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520723,1732311.00
03/14/2017 15:45,2,3.277,ACTIVE,215.32,349.86,59.954,1489520703,"201051344001025","219011344069620",31.41,11.70,0,333.93,443.64,104.3,98.7,0.473,632893.7,632893.7,30398,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520724,1732312.00
03/14/2017 15:45,2,3.311,ACTIVE,217.13,353.47,59.970,1489520703,"201051344000458","219011344069620",31.47,16.30,0,338.14,442.74,105.5,99.9,0.495,641310.9,641310.9,29903,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520725,1732313.00
03/14/2017 15:45,2,3.336,ACTIVE,217.58,355.58,59.965,1489520703,"201051344000853","219011344069620",31.53,13.30,0,338.74,443.34,106.5,100.9,0.486,641529.9,641529.9,29746,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520725,1732314.00
03/14/2017 15:45,2,3.201,ACTIVE,215.09,355.88,59.954,1489520703,"201051344000685","219011344069620",31.99,10.30,0,336.04,449.95,103.8,98.2,0.491,634247.1,634247.1,30081,0,0,0,L,1122011218,0,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520726,1732315.00
03/14/2017 15:45,2,3.188,ACTIVE,215.77,352.27,59.965,1489520703,"201051344000917","219011344069620",31.65,12.00,0,333.93,444.85,102.2,96.7,0.473,630738.7,630738.7,30077,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520727,1732316.00
03/14/2017 15:45,2,3.174,ACTIVE,215.09,353.47,59.965,1489520703,"201051344001145","219011344069620",31.83,9.30,0,336.34,450.56,102.4,96.9,0.468,638697.8,638697.8,29918,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520728,1732317.00
03/14/2017 15:45,2,3.252,ACTIVE,215.77,351.67,59.975,1489520703,"201051344000651","219011344069620",31.55,13.00,0,334.84,443.34,103.9,98.4,0.473,627237.0,627237.0,30280,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520729,1732318.00
03/14/2017 15:45,2,3.100,ACTIVE,213.51,350.77,59.959,1489520703,"274151322000088","219011344069620",31.23,16.70,0,330.03,420.80,98.0,92.6,0.358,851659.2,851659.2,29804,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520730,1732319.00
03/14/2017 15:45,2,0.277,ALERT,214.41,501.05,59.954,1489520703,"274151322000068","219011344069620",48.41,11.70,0,388.04,519.99,13.9,11.5,0.062,733559.0,733559.0,30701,0,0,0,L,1151911521,0,123.14,123.59,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520732,1732320.00
03/14/2017 15:45,2,3.189,ACTIVE,215.32,352.57,59.938,1489520703,"201051344001135","219011344069620",31.75,12.70,0,334.84,446.35,102.5,97.1,0.482,623191.4,623191.4,30299,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520733,1732321.00
03/14/2017 15:45,2,3.336,ACTIVE,215.77,352.57,59.965,1489520703,"201051344000594","219011344069620",31.57,15.00,0,334.54,446.95,106.7,101.1,0.482,643069.1,643069.1,30151,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520733,1732322.00
03/14/2017 15:45,2,3.219,ACTIVE,215.54,351.37,59.965,1489520703,"201051344001203","219011344069620",31.65,12.70,0,335.14,443.64,103.2,97.6,0.482,631667.5,631667.5,30348,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520734,1732323.00
03/14/2017 15:45,2,3.148,ACTIVE,213.29,345.66,59.949,1489520703,"274151322000054","219011344069620",30.73,17.80,0,328.22,413.89,98.0,92.6,0.371,870236.1,870236.1,29704,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520735,1732324.00
03/14/2017 15:45,2,3.328,ACTIVE,216.67,352.27,59.965,1489520703,"201051344000867","219011344069620",31.25,16.70,0,336.04,439.43,105.4,99.8,0.486,628382.7,628382.7,30310,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520736,1732325.00
03/14/2017 15:45,2,3.146,ACTIVE,215.54,355.88,59.959,1489520703,"201051344001093","219011344069620",32.10,11.00,0,334.54,443.94,102.3,96.8,0.451,630405.4,630405.4,30171,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520737,1732326.00
03/14/2017 15:45,2,3.289,ACTIVE,216.67,354.37,59.959,1489520703,"201051344000900","219011344069620",31.89,12.00,0,337.24,445.75,106.2,100.6,0.486,649365.1,649365.1,29658,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520738,1732327.00
03/14/2017 15:45,2,3.301,ACTIVE,216.90,353.47,59.954,1489520703,"201051344000648","219011344069620",31.57,14.30,0,337.84,446.95,105.6,100.0,0.486,639046.4,639046.4,29727,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520739,1732328.00
03/14/2017 15:45,2,3.352,ACTIVE,217.13,354.07,59.959,1489520703,"201051344000569","219011344069620",31.65,13.70,0,336.94,442.14,107.4,101.8,0.491,651355.2,651355.2,29641,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520741,1732329.00
03/14/2017 15:45,2,3.346,ACTIVE,217.13,352.57,59.954,1489520703,"201051344000983","219011344069620",31.55,14.70,0,336.64,442.74,107.0,101.3,0.504,642238.9,642238.9,29831,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520741,1732330.00
03/14/2017 15:45,2,3.365,ACTIVE,217.13,353.17,59.933,1489520703,"201051344001158","219011344069620",31.01,13.70,0,337.84,443.34,105.6,100.0,0.486,628531.6,628531.6,30184,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520742,1732331.00
03/14/2017 15:45,2,3.311,ACTIVE,217.58,355.28,59.970,1489520703,"201051344000576","219011344069620",31.69,14.30,0,337.54,442.74,106.2,100.6,0.491,642178.2,642178.2,29708,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520743,1732332.00
03/14/2017 15:45,2,3.148,ACTIVE,213.74,346.26,59.944,1489520703,"274151322000087","219011344069620",31.17,23.00,0,329.43,419.30,99.4,94.0,0.362,841639.2,841639.2,30065,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489520744,1732333.00
03/14/2017 16:00,2,7.479,ACTIVE,222.32,381.42,59.986,1489521603,"201051344000645","219011344069620",33.58,15.00,0,338.14,442.14,253.4,242.7,1.092,641393.3,641393.3,29749,0,0,0,L,1122011218,0,126.53,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521605,1732334.00
03/14/2017 16:00,2,8.467,ACTIVE,216.00,357.68,59.965,1489521603,"274151322000085","219011344069620",28.45,22.00,0,331.23,406.97,244.2,233.8,0.924,867982.6,867982.6,29762,0,0,0,L,1151911521,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521606,1732335.00
03/14/2017 16:00,2,7.609,ACTIVE,221.42,375.41,59.975,1489521603,"201051344000633","219011344069620",33.02,16.30,0,337.24,440.94,254.5,243.7,1.176,627936.9,627936.9,30286,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521606,1732336.00
03/14/2017 16:00,2,7.508,ACTIVE,222.77,382.03,59.975,1489521603,"201051344000469","219011344069620",33.48,12.30,0,336.94,441.54,254.6,243.8,1.158,630555.3,630555.3,30248,0,0,0,L,1122011218,0,125.85,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521607,1732337.00
03/14/2017 16:00,2,7.799,ACTIVE,219.16,369.10,59.965,1489521603,"201051344000646","219011344069620",32.24,14.00,0,332.73,436.73,254.4,243.6,1.145,624993.1,624993.1,30151,0,0,0,L,1122011218,0,125.85,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521608,1732338.00
03/14/2017 16:00,2,7.846,ACTIVE,216.00,378.42,59.970,1489521603,"274151322000052","219011344069620",32.01,21.80,0,332.73,416.89,253.9,243.1,0.994,898158.6,898158.6,29532,0,0,0,L,1151911521,0,123.14,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521609,1732339.00
03/14/2017 16:00,2,7.734,ACTIVE,220.29,373.31,59.991,1489521603,"201051344000585","219011344069620",32.62,14.00,0,334.24,433.42,254.8,244.0,1.158,635305.5,635305.5,30310,0,0,0,L,1122011218,0,125.85,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521610,1732340.00
03/14/2017 16:00,2,7.648,ACTIVE,218.71,374.51,59.986,1489521603,"201051344001230","219011344069620",32.80,12.70,0,332.43,439.74,254.0,243.2,1.136,629224.8,629224.8,30024,0,0,0,L,1122011218,0,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521611,1732341.00
03/14/2017 16:00,2,7.734,ACTIVE,220.29,372.71,59.981,1489521603,"201051344000582","219011344069620",32.50,14.30,0,333.33,434.93,254.0,243.2,1.127,619340.7,619340.7,30224,0,0,0,L,1122011218,0,126.07,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521612,1732342.00
03/14/2017 16:00,2,7.727,ACTIVE,218.93,372.71,59.959,1489521603,"201051344000955","219011344069620",32.56,15.30,0,333.93,437.63,254.3,243.5,1.171,637262.5,637262.5,30111,0,0,0,L,1122011218,0,125.17,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521613,1732343.00
03/14/2017 16:00,2,0.271,ALERT,216.00,501.95,59.970,1489521603,"274151322000094","219011344069620",48.37,11.70,0,302.37,524.80,13.2,10.8,0.066,733304.3,733304.3,30774,0,0,0,L,1151911521,0,123.36,124.94,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521615,1732344.00
03/14/2017 16:00,2,7.627,ACTIVE,223.00,374.81,59.975,1489521603,"201051344000579","219011344069620",32.98,15.50,0,338.44,439.13,254.4,243.6,1.158,648046.1,648046.1,30078,0,0,0,L,1122011218,0,126.53,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521615,1732345.00
03/14/2017 16:00,2,7.752,ACTIVE,218.48,371.21,59.986,1489521603,"201051344000890","219011344069620",32.42,13.00,0,333.33,437.03,254.2,243.4,1.158,631113.9,631113.9,30235,0,0,0,L,1122011218,0,125.40,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521616,1732346.00
03/14/2017 16:00,2,7.680,ACTIVE,219.61,373.01,59.981,1489521603,"201051344000438","219011344069620",32.70,14.70,0,334.54,436.73,254.1,243.3,1.145,634055.7,634055.7,30199,0,0,0,L,1122011218,0,126.07,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521617,1732347.00
03/14/2017 16:00,2,8.438,ACTIVE,218.93,360.69,59.986,1489521603,"201051344000417","219011344069620",20.08,11.00,0,318.91,403.07,171.6,163.7,0.778,608559.4,608559.4,30502,0,0,0,L,1122011218,0,125.40,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521618,1732348.00
03/14/2017 16:00,2,7.941,ACTIVE,215.54,385.03,59.959,1489521603,"274151322000083","219011344069620",31.69,23.80,0,329.73,414.49,254.3,243.5,0.999,889141.9,889141.9,29588,0,0,0,L,1151911521,0,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521619,1732349.00
03/14/2017 16:00,2,7.559,ACTIVE,216.90,374.81,59.981,1489521603,"274151322000076","219011344069620",33.42,23.50,0,335.44,430.12,256.0,245.1,1.003,947316.1,947316.1,29694,0,0,0,L,1151911521,0,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521620,1732350.00
03/14/2017 16:00,2,7.572,ACTIVE,221.19,377.22,59.981,1489521603,"201051344000868","219011344069620",33.28,12.00,0,336.04,441.54,254.8,244.0,1.140,629228.2,629228.2,30279,0,0,0,L,1122011218,0,125.62,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521621,1732351.00
03/14/2017 16:00,2,7.553,ACTIVE,215.77,382.03,59.970,1489521603,"274151322000095","219011344069620",33.32,23.80,0,330.03,425.31,255.9,245.1,0.963,938317.8,938317.8,29813,0,0,0,L,1151911521,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521622,1732352.00
03/14/2017 16:00,2,9.336,ACTIVE,223.00,370.30,60.028,1489521603,"201051344000988","219011344069620",19.56,13.30,0,318.61,411.48,185.0,176.7,0.818,583152.3,583152.3,30313,0,0,0,L,1122011218,0,126.30,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521623,1732353.00
03/14/2017 16:00,2,7.705,ACTIVE,219.84,372.11,59.975,1489521603,"201051344001025","219011344069620",32.56,15.30,0,333.63,435.53,253.9,243.2,1.127,632936.5,632936.5,30399,0,0,0,L,1122011218,0,125.62,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521624,1732354.00
03/14/2017 16:00,2,7.461,ACTIVE,222.77,381.12,59.975,1489521603,"201051344000458","219011344069620",33.56,15.80,0,338.14,441.84,253.7,242.9,1.176,641355.1,641355.1,29904,0,0,0,L,1122011218,0,126.53,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521625,1732355.00
03/14/2017 16:00,2,7.250,ACTIVE,223.23,384.13,59.986,1489521603,"201051344000853","219011344069620",34.11,12.70,0,338.74,446.05,249.3,238.7,1.114,641574.4,641574.4,29747,0,0,0,L,1122011218,0,126.75,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521625,1732356.00
03/14/2017 16:00,2,7.670,ACTIVE,218.48,375.71,59.996,1489521603,"201051344000685","219011344069620",32.80,13.30,0,334.24,437.93,254.8,244.0,1.184,634289.9,634289.9,30082,0,0,0,L,1122011218,0,125.85,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521626,1732357.00
03/14/2017 16:00,2,7.633,ACTIVE,220.06,375.41,59.949,1489521603,"201051344000917","219011344069620",32.80,14.70,0,333.33,436.43,253.2,242.5,1.180,630781.3,630781.3,30078,0,0,0,L,1122011218,0,125.85,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521627,1732358.00
03/14/2017 16:00,2,7.658,ACTIVE,218.48,376.01,59.991,1489521603,"201051344001145","219011344069620",32.88,12.70,0,334.54,439.74,254.9,244.1,1.153,638740.5,638740.5,29919,0,0,0,L,1122011218,0,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521628,1732359.00
03/14/2017 16:00,2,7.754,ACTIVE,220.52,370.60,59.996,1489521603,"201051344000651","219011344069620",32.44,16.00,0,334.84,433.42,254.5,243.7,1.145,627279.9,627279.9,30281,0,0,0,L,1122011218,0,126.53,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521629,1732360.00
03/14/2017 16:00,2,8.506,ACTIVE,215.77,382.03,59.965,1489521603,"274151322000088","219011344069620",29.56,21.80,0,329.13,409.68,254.4,243.6,0.950,851700.9,851700.9,29805,0,0,0,L,1151911521,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521630,1732361.00
03/14/2017 16:00,2,0.279,ALERT,217.13,500.75,59.986,1489521603,"274151322000068","219011344069620",48.29,12.70,0,302.98,525.70,13.3,10.9,0.057,733562.1,733562.1,30703,0,0,0,L,1151911521,0,124.04,125.17,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521632,1732362.00
03/14/2017 16:00,2,7.809,ACTIVE,219.84,370.30,59.991,1489521603,"201051344001135","219011344069620",32.20,15.30,0,333.93,433.42,254.5,243.7,1.162,623234.0,623234.0,30300,0,0,0,L,1122011218,0,126.07,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521633,1732363.00
03/14/2017 16:00,2,7.617,ACTIVE,220.52,376.62,59.954,1489521603,"201051344000594","219011344069620",33.04,17.30,0,334.84,438.23,254.5,243.7,1.149,643113.5,643113.5,30152,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521634,1732364.00
03/14/2017 16:00,2,7.754,ACTIVE,220.29,372.11,60.002,1489521603,"201051344001203","219011344069620",32.44,13.70,0,334.54,435.23,254.4,243.6,1.167,631710.4,631710.4,30349,0,0,0,L,1122011218,0,126.53,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521635,1732365.00
03/14/2017 16:00,2,8.617,ACTIVE,216.00,366.10,59.975,1489521603,"274151322000054","219011344069620",28.80,23.30,0,330.33,408.78,251.0,240.3,0.946,870277.7,870277.7,29705,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521635,1732366.00
03/14/2017 16:00,2,7.652,ACTIVE,221.64,373.01,59.970,1489521603,"201051344000867","219011344069620",32.86,16.70,0,335.74,437.03,254.4,243.6,1.149,628427.0,628427.0,30311,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521636,1732367.00
03/14/2017 16:00,2,7.762,ACTIVE,220.06,371.21,59.986,1489521603,"201051344001093","219011344069620",32.42,13.70,0,333.63,435.83,254.6,243.8,1.114,630448.0,630448.0,30172,0,0,0,L,1122011218,0,126.07,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521637,1732368.00
