ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 16:00,2,7.408,ACTIVE,222.32,385.93,59.975,1489521603,"201051344000900","219011344069620",33.77,11.00,0,337.24,447.55,253.1,242.3,1.127,649410.0,649410.0,29659,0,0,0,L,1122011218,0,126.53,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521638,1732369.00
03/14/2017 16:00,2,7.590,ACTIVE,222.10,378.42,59.986,1489521603,"201051344000648","219011344069620",33.12,14.70,0,337.54,442.14,254.7,243.9,1.140,639091.0,639091.0,29728,0,0,0,L,1122011218,0,125.85,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521639,1732370.00
03/14/2017 16:00,2,7.412,ACTIVE,222.55,382.93,59.991,1489521603,"201051344000569","219011344069620",33.91,14.30,0,337.24,446.35,253.7,243.0,1.153,651400.2,651400.2,29642,0,0,0,L,1122011218,0,125.85,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521640,1732371.00
03/14/2017 16:00,2,7.467,ACTIVE,223.00,382.33,60.012,1489521603,"201051344000983","219011344069620",33.60,13.70,0,336.94,445.15,253.5,242.8,1.136,642283.8,642283.8,29832,0,0,0,L,1122011218,0,126.53,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521641,1732372.00
03/14/2017 16:00,2,7.689,ACTIVE,223.00,375.11,59.986,1489521603,"201051344001158","219011344069620",32.70,14.70,0,338.44,437.93,254.7,243.9,1.149,628576.0,628576.0,30185,0,0,0,L,1122011218,0,126.30,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521642,1732373.00
03/14/2017 16:00,2,7.512,ACTIVE,222.55,380.22,59.975,1489521603,"201051344000576","219011344069620",33.54,14.30,0,337.84,444.54,254.9,244.1,1.145,642223.1,642223.1,29709,0,0,0,L,1122011218,0,126.53,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521643,1732374.00
03/14/2017 16:00,2,8.219,ACTIVE,216.00,371.21,60.012,1489521603,"274151322000087","219011344069620",30.57,29.50,0,330.33,409.08,254.4,243.6,0.977,841681.7,841681.7,30066,0,0,0,L,1151911521,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489521644,1732375.00
03/14/2017 16:15,2,7.430,ACTIVE,221.64,371.21,59.970,1489522504,"201051344000645","219011344069620",30.61,15.00,0,319.81,432.52,230.2,220.2,1.030,641437.4,641437.4,29750,0,0,0,L,1122011218,0,125.85,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522505,1732376.00
03/14/2017 16:15,2,6.947,ACTIVE,215.32,352.87,59.975,1489522504,"274151322000085","219011344069620",29.44,20.30,0,329.43,405.77,207.1,197.9,0.773,868020.7,868020.7,29763,0,0,0,L,1151911521,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522506,1732377.00
03/14/2017 16:15,2,6.455,ACTIVE,220.06,367.30,59.975,1489522504,"201051344000633","219011344069620",31.17,16.30,0,320.41,431.62,203.5,194.5,0.941,627980.2,627980.2,30287,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522506,1732378.00
03/14/2017 16:15,2,5.875,ACTIVE,220.52,366.70,59.981,1489522504,"201051344000469","219011344069620",31.07,12.00,0,320.41,432.22,184.5,176.2,0.840,630598.8,630598.8,30249,0,0,0,L,1122011218,0,124.72,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522507,1732379.00
03/14/2017 16:15,2,5.537,ACTIVE,217.35,361.29,59.981,1489522504,"201051344000646","219011344069620",31.59,13.70,0,317.40,424.71,177.0,168.9,0.818,625033.7,625033.7,30152,0,0,0,L,1122011218,0,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522508,1732380.00
03/14/2017 16:15,2,5.289,ACTIVE,214.41,348.96,59.965,1489522504,"274151322000052","219011344069620",31.49,20.70,0,329.43,407.87,168.6,160.8,0.654,898199.5,898199.5,29533,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522509,1732381.00
03/14/2017 16:15,2,4.889,ACTIVE,217.80,359.48,59.965,1489522504,"201051344000585","219011344069620",31.47,14.30,0,316.80,424.71,155.7,148.4,0.720,635347.0,635347.0,30311,0,0,0,L,1122011218,0,124.49,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522510,1732382.00
03/14/2017 16:15,2,4.592,ACTIVE,216.45,358.28,59.949,1489522504,"201051344001230","219011344069620",31.91,12.00,0,320.71,428.61,148.3,141.3,0.689,629265.3,629265.3,30025,0,0,0,L,1122011218,0,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522511,1732383.00
03/14/2017 16:15,2,4.590,ACTIVE,217.58,358.28,59.965,1489522504,"201051344000582","219011344069620",31.47,14.70,0,318.30,429.22,146.4,139.4,0.654,619381.4,619381.4,30225,0,0,0,L,1122011218,0,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522512,1732384.00
03/14/2017 16:15,2,4.314,ACTIVE,216.45,357.98,59.949,1489522504,"201051344000955","219011344069620",31.87,14.30,0,318.61,426.51,139.2,132.4,0.650,637303.2,637303.2,30112,0,0,0,L,1122011218,0,124.04,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522513,1732385.00
03/14/2017 16:15,2,0.273,ALERT,213.96,501.65,59.975,1489522504,"274151322000094","219011344069620",48.31,12.70,0,302.07,524.20,13.3,10.9,0.071,733314.1,733314.1,30776,0,0,0,L,1151911521,0,122.23,123.81,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522515,1732386.00
03/14/2017 16:15,2,4.672,ACTIVE,219.16,360.99,59.965,1489522504,"201051344000579","219011344069620",31.09,16.00,0,321.31,428.01,147.1,140.1,0.676,648089.3,648089.3,30079,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522515,1732387.00
03/14/2017 16:15,2,4.068,ACTIVE,215.77,353.47,59.970,1489522504,"201051344000890","219011344069620",31.55,13.00,0,319.51,426.51,129.9,123.4,0.592,631154.6,631154.6,30236,0,0,0,L,1122011218,0,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522516,1732388.00
03/14/2017 16:15,2,4.084,ACTIVE,216.45,357.68,59.933,1489522504,"201051344000438","219011344069620",31.93,14.00,0,318.00,426.81,132.1,125.6,0.610,634096.6,634096.6,30200,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522517,1732389.00
03/14/2017 16:15,2,4.152,ACTIVE,216.45,350.77,59.970,1489522504,"201051344000417","219011344069620",20.73,11.00,0,318.30,399.46,87.2,82.2,0.407,608585.7,608585.7,30503,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522518,1732390.00
03/14/2017 16:15,2,4.188,ACTIVE,213.96,354.07,59.959,1489522504,"274151322000083","219011344069620",31.17,22.00,0,329.73,408.18,132.3,125.7,0.508,889182.6,889182.6,29589,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522519,1732391.00
03/14/2017 16:15,2,4.590,ACTIVE,214.64,363.39,59.970,1489522504,"274151322000076","219011344069620",32.03,22.00,0,330.63,418.09,148.9,141.8,0.575,947359.3,947359.3,29695,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522520,1732392.00
03/14/2017 16:15,2,4.562,ACTIVE,217.80,359.48,59.986,1489522504,"201051344000868","219011344069620",31.13,13.30,0,317.40,432.82,143.8,136.9,0.654,629271.5,629271.5,30280,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522521,1732393.00
03/14/2017 16:15,2,4.627,ACTIVE,213.74,369.70,59.954,1489522504,"274151322000095","219011344069620",31.91,22.00,0,329.43,413.89,149.4,142.3,0.557,938360.8,938360.8,29814,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522522,1732394.00
03/14/2017 16:15,2,4.268,ACTIVE,218.48,354.37,59.965,1489522504,"201051344000988","219011344069620",20.44,13.70,0,319.51,408.48,88.4,83.4,0.407,583180.7,583180.7,30314,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522523,1732395.00
03/14/2017 16:15,2,3.914,ACTIVE,216.45,352.87,59.970,1489522504,"201051344001025","219011344069620",31.45,15.00,0,319.81,424.71,124.8,118.5,0.561,632977.5,632977.5,30400,0,0,0,L,1122011218,0,124.04,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522524,1732396.00
03/14/2017 16:15,2,4.564,ACTIVE,218.71,360.08,59.949,1489522504,"201051344000458","219011344069620",31.61,15.80,0,319.51,431.92,146.1,139.1,0.689,641398.8,641398.8,29905,0,0,0,L,1122011218,0,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522525,1732397.00
03/14/2017 16:15,2,4.996,ACTIVE,219.39,361.89,59.944,1489522504,"201051344000853","219011344069620",31.09,12.70,0,319.81,435.53,157.3,149.9,0.725,641618.3,641618.3,29748,0,0,0,L,1122011218,0,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522526,1732398.00
03/14/2017 16:15,2,4.076,ACTIVE,216.22,359.78,59.965,1489522504,"201051344000685","219011344069620",32.10,12.30,0,316.80,428.61,132.7,126.1,0.632,634330.6,634330.6,30083,0,0,0,L,1122011218,0,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522527,1732399.00
03/14/2017 16:15,2,4.549,ACTIVE,217.13,358.28,59.959,1489522504,"201051344000917","219011344069620",31.41,14.70,0,320.11,424.71,144.7,137.7,0.672,630822.0,630822.0,30079,0,0,0,L,1122011218,0,124.49,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522528,1732400.00
03/14/2017 16:15,2,4.629,ACTIVE,216.67,357.38,59.981,1489522504,"201051344001145","219011344069620",31.83,11.70,0,318.30,427.71,149.3,142.2,0.685,638781.1,638781.1,29920,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522529,1732401.00
03/14/2017 16:15,2,4.926,ACTIVE,217.80,358.28,59.975,1489522504,"201051344000651","219011344069620",31.59,15.50,0,319.21,426.81,157.6,150.2,0.712,627320.6,627320.6,30282,0,0,0,L,1122011218,0,125.40,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522530,1732402.00
03/14/2017 16:15,2,4.688,ACTIVE,213.96,365.19,59.949,1489522504,"274151322000088","219011344069620",31.27,19.80,0,328.22,408.18,148.4,141.4,0.557,851739.8,851739.8,29806,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522530,1732403.00
03/14/2017 16:15,2,0.299,ALERT,215.09,501.35,59.965,1489522504,"274151322000068","219011344069620",48.90,14.00,0,385.63,525.40,14.9,12.4,0.075,733569.8,733569.8,30705,0,0,0,L,1151911521,0,123.36,124.04,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522532,1732404.00
03/14/2017 16:15,2,4.662,ACTIVE,217.35,357.08,59.970,1489522504,"201051344001135","219011344069620",31.61,15.80,0,318.30,422.00,149.2,142.1,0.689,623274.0,623274.0,30301,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522533,1732405.00
03/14/2017 16:15,2,5.604,ACTIVE,218.48,362.79,59.965,1489522504,"201051344000594","219011344069620",31.19,17.00,0,320.41,431.62,177.1,169.0,0.787,643156.5,643156.5,30153,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522534,1732406.00
03/14/2017 16:15,2,5.422,ACTIVE,218.03,359.78,59.996,1489522504,"201051344001203","219011344069620",31.03,13.70,0,316.80,427.41,170.6,162.7,0.795,631750.7,631750.7,30350,0,0,0,L,1122011218,0,125.62,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522535,1732407.00
03/14/2017 16:15,2,5.607,ACTIVE,214.64,351.67,59.981,1489522504,"274151322000054","219011344069620",29.48,22.30,0,330.03,408.48,167.7,159.9,0.641,870315.8,870315.8,29706,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522536,1732408.00
03/14/2017 16:15,2,6.576,ACTIVE,220.06,365.80,59.970,1489522504,"201051344000867","219011344069620",31.23,17.00,0,319.81,430.12,208.0,198.8,0.928,628469.5,628469.5,30312,0,0,0,L,1122011218,0,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522537,1732409.00
03/14/2017 16:15,2,6.164,ACTIVE,218.71,365.80,59.991,1489522504,"201051344001093","219011344069620",31.65,12.00,0,318.61,425.31,197.5,188.7,0.897,630487.7,630487.7,30173,0,0,0,L,1122011218,0,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522538,1732410.00
03/14/2017 16:15,2,7.109,ACTIVE,221.19,373.61,59.975,1489522504,"201051344000900","219011344069620",31.51,11.70,0,321.61,435.53,226.9,217.1,1.025,649453.7,649453.7,29660,0,0,0,L,1122011218,0,125.62,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522539,1732411.00
03/14/2017 16:15,2,7.301,ACTIVE,221.42,372.71,59.970,1489522504,"201051344000648","219011344069620",30.85,14.30,0,321.01,431.62,228.2,218.3,1.008,639133.9,639133.9,29729,0,0,0,L,1122011218,0,125.17,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522540,1732412.00
03/14/2017 16:15,2,7.504,ACTIVE,222.10,372.71,59.970,1489522504,"201051344000569","219011344069620",31.17,13.30,0,319.21,436.13,236.8,226.7,1.083,651443.9,651443.9,29643,0,0,0,L,1122011218,0,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522541,1732413.00
03/14/2017 16:15,2,7.650,ACTIVE,222.10,372.71,59.981,1489522504,"201051344000983","219011344069620",31.33,14.70,0,318.61,433.72,242.7,232.3,1.136,642327.3,642327.3,29833,0,0,0,L,1122011218,0,126.07,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522541,1732414.00
03/14/2017 16:15,2,7.732,ACTIVE,222.77,374.51,59.959,1489522504,"201051344001158","219011344069620",30.65,14.70,0,319.21,427.71,240.0,229.7,1.092,628618.2,628618.2,30186,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522542,1732415.00
03/14/2017 16:15,2,7.949,ACTIVE,222.32,375.41,59.965,1489522504,"201051344000576","219011344069620",31.03,13.70,0,320.71,433.42,249.8,239.2,1.114,642266.4,642266.4,29710,0,0,0,L,1122011218,0,126.07,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522543,1732416.00
03/14/2017 16:15,2,6.861,ACTIVE,215.32,351.37,59.970,1489522504,"274151322000087","219011344069620",31.07,27.80,0,329.13,406.67,215.7,206.3,0.818,841720.5,841720.5,30067,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489522544,1732417.00
03/14/2017 16:30,2,8.158,ACTIVE,222.10,373.61,59.981,1489523404,"201051344000645","219011344069620",30.57,16.30,0,319.81,428.01,252.5,241.8,1.105,641480.5,641480.5,29751,0,0,0,L,1122011218,0,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523405,1732418.00
03/14/2017 16:30,2,7.498,ACTIVE,215.09,367.00,59.970,1489523404,"274151322000085","219011344069620",29.14,20.00,0,329.13,395.85,221.1,211.5,0.835,868058.2,868058.2,29764,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523406,1732419.00
03/14/2017 16:30,2,8.100,ACTIVE,221.19,373.91,59.970,1489523404,"201051344000633","219011344069620",30.77,15.50,0,320.71,429.52,252.3,241.6,1.136,628022.9,628022.9,30288,0,0,0,L,1122011218,0,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523407,1732420.00
03/14/2017 16:30,2,8.100,ACTIVE,222.77,373.61,59.965,1489523404,"201051344000469","219011344069620",30.47,12.70,0,318.00,428.61,250.0,239.4,1.127,630641.4,630641.4,30250,0,0,0,L,1122011218,0,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523407,1732421.00
03/14/2017 16:30,2,7.520,ACTIVE,218.93,370.90,59.959,1489523404,"201051344000646","219011344069620",31.23,13.00,0,319.51,420.50,237.8,227.6,1.078,625073.7,625073.7,30153,0,0,0,L,1122011218,0,125.85,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523408,1732422.00
03/14/2017 16:30,2,7.551,ACTIVE,214.64,365.19,59.954,1489523404,"274151322000052","219011344069620",31.13,21.50,0,329.13,400.06,237.9,227.7,0.919,898239.7,898239.7,29534,0,0,0,L,1151911521,0,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523409,1732423.00
03/14/2017 16:30,2,7.691,ACTIVE,220.06,370.30,59.933,1489523404,"201051344000585","219011344069620",31.37,13.70,0,319.51,421.40,244.2,233.8,1.123,635388.4,635388.4,30312,0,0,0,L,1122011218,0,125.85,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523410,1732424.00
03/14/2017 16:30,2,7.365,ACTIVE,218.26,368.20,59.970,1489523404,"201051344001230","219011344069620",31.59,11.30,0,321.91,422.00,235.5,225.4,1.069,629305.1,629305.1,30026,0,0,0,L,1122011218,0,125.62,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523411,1732425.00
03/14/2017 16:30,2,7.543,ACTIVE,220.06,368.80,60.012,1489523404,"201051344000582","219011344069620",31.17,14.30,0,317.70,424.11,237.9,227.7,1.061,619421.8,619421.8,30226,0,0,0,L,1122011218,0,126.07,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523412,1732426.00
03/14/2017 16:30,2,7.416,ACTIVE,218.71,367.30,59.965,1489523404,"201051344000955","219011344069620",31.61,14.30,0,320.71,423.50,237.3,227.1,1.092,637343.6,637343.6,30113,0,0,0,L,1122011218,0,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523413,1732427.00
03/14/2017 16:30,2,0.299,ALERT,214.87,502.86,59.959,1489523404,"274151322000094","219011344069620",49.08,11.70,0,300.57,521.79,15.0,12.5,0.084,733317.1,733317.1,30778,0,0,0,L,1151911521,0,123.14,124.27,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523415,1732428.00
03/14/2017 16:30,2,8.025,ACTIVE,222.77,375.11,59.928,1489523404,"201051344000579","219011344069620",31.03,16.00,0,319.81,427.71,252.1,241.4,1.189,648132.4,648132.4,30080,0,0,0,L,1122011218,0,126.07,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523416,1732429.00
03/14/2017 16:30,2,7.438,ACTIVE,218.26,369.10,59.965,1489523404,"201051344000890","219011344069620",31.61,11.70,0,317.70,421.40,238.1,227.9,1.069,631195.3,631195.3,30237,0,0,0,L,1122011218,0,125.62,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523417,1732430.00
03/14/2017 16:30,2,7.432,ACTIVE,219.16,368.50,59.954,1489523404,"201051344000438","219011344069620",31.91,13.00,0,320.41,422.00,239.9,229.7,1.087,634137.5,634137.5,30201,0,0,0,L,1122011218,0,125.85,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523417,1732431.00
03/14/2017 16:30,2,7.469,ACTIVE,218.71,358.58,59.981,1489523404,"201051344000417","219011344069620",20.40,10.70,0,319.51,394.95,154.2,146.9,0.720,608611.9,608611.9,30504,0,0,0,L,1122011218,0,125.40,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523418,1732432.00
03/14/2017 16:30,2,7.539,ACTIVE,214.64,374.21,59.965,1489523404,"274151322000083","219011344069620",31.13,23.50,0,328.52,400.06,237.8,227.6,0.937,889223.1,889223.1,29590,0,0,0,L,1151911521,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523419,1732433.00
03/14/2017 16:30,2,7.744,ACTIVE,215.77,363.39,59.954,1489523404,"274151322000076","219011344069620",32.46,22.50,0,331.83,418.39,254.6,243.8,0.999,947402.9,947402.9,29696,0,0,0,L,1151911521,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523420,1732434.00
03/14/2017 16:30,2,8.090,ACTIVE,220.97,374.51,59.944,1489523404,"201051344000868","219011344069620",30.43,13.70,0,318.30,428.31,249.4,238.8,1.114,629314.5,629314.5,30281,0,0,0,L,1122011218,0,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523421,1732435.00
03/14/2017 16:30,2,7.797,ACTIVE,214.64,369.10,59.970,1489523404,"274151322000095","219011344069620",32.26,24.30,0,324.92,415.99,254.6,243.8,0.959,938404.3,938404.3,29815,0,0,0,L,1151911521,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523422,1732436.00
03/14/2017 16:30,2,8.191,ACTIVE,222.32,365.49,59.965,1489523404,"201051344000988","219011344069620",19.80,13.30,0,319.81,403.37,164.3,156.6,0.742,583208.9,583208.9,30315,0,0,0,L,1122011218,0,125.62,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523423,1732437.00
03/14/2017 16:30,2,7.635,ACTIVE,219.61,370.30,59.949,1489523404,"201051344001025","219011344069620",31.29,14.70,0,318.30,421.10,241.9,231.6,1.069,633018.8,633018.8,30401,0,0,0,L,1122011218,0,125.62,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523424,1732438.00
03/14/2017 16:30,2,8.158,ACTIVE,222.32,373.91,59.944,1489523404,"201051344000458","219011344069620",30.61,17.80,0,319.81,428.31,252.8,242.1,1.158,641442.5,641442.5,29906,0,0,0,L,1122011218,0,126.07,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523425,1732439.00
03/14/2017 16:30,2,8.191,ACTIVE,222.77,375.11,59.959,1489523404,"201051344000853","219011344069620",30.43,15.30,0,322.21,428.31,252.5,241.8,1.140,641662.2,641662.2,29749,0,0,0,L,1122011218,0,126.30,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523426,1732440.00
03/14/2017 16:30,2,7.568,ACTIVE,218.03,367.60,59.954,1489523404,"201051344000685","219011344069620",31.55,12.70,0,318.00,421.70,241.7,231.4,1.127,634371.9,634371.9,30084,0,0,0,L,1122011218,0,125.85,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523426,1732441.00
03/14/2017 16:30,2,7.594,ACTIVE,219.61,369.10,60.007,1489523404,"201051344000917","219011344069620",31.35,14.30,0,319.81,420.50,241.0,230.7,1.114,630863.1,630863.1,30080,0,0,0,L,1122011218,0,125.85,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523427,1732442.00
03/14/2017 16:30,2,7.551,ACTIVE,218.26,369.70,59.959,1489523404,"201051344001145","219011344069620",31.53,12.00,0,322.51,422.00,241.1,230.8,1.074,638822.2,638822.2,29921,0,0,0,L,1122011218,0,125.40,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523428,1732443.00
03/14/2017 16:30,2,7.619,ACTIVE,220.06,369.70,59.965,1489523404,"201051344000651","219011344069620",31.29,15.30,0,318.61,424.71,241.3,231.0,1.074,627361.9,627361.9,30283,0,0,0,L,1122011218,0,126.53,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523429,1732444.00
03/14/2017 16:30,2,7.439,ACTIVE,214.64,380.82,59.954,1489523404,"274151322000088","219011344069620",30.40,19.80,0,327.62,398.26,229.0,219.1,0.857,851779.1,851779.1,29807,0,0,0,L,1151911521,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523430,1732445.00
03/14/2017 16:30,2,0.346,ALERT,215.77,502.55,59.954,1489523404,"274151322000068","219011344069620",49.28,12.30,0,388.94,519.99,17.0,14.5,0.084,733573.1,733573.1,30707,0,0,0,L,1151911521,0,123.59,124.72,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523432,1732446.00
03/14/2017 16:30,2,7.426,ACTIVE,219.39,369.70,59.959,1489523404,"201051344001135","219011344069620",31.51,15.30,0,320.71,419.90,237.1,226.9,1.078,623314.9,623314.9,30302,0,0,0,L,1122011218,0,125.85,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523433,1732447.00
03/14/2017 16:30,2,7.939,ACTIVE,220.06,370.30,59.954,1489523404,"201051344000594","219011344069620",31.67,16.70,0,318.61,429.52,254.5,243.7,1.136,643200.5,643200.5,30154,0,0,0,L,1122011218,0,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523434,1732448.00
03/14/2017 16:30,2,7.525,ACTIVE,219.84,370.60,59.965,1489523404,"201051344001203","219011344069620",31.17,13.00,0,316.80,423.20,237.5,227.3,1.092,631791.6,631791.6,30351,0,0,0,L,1122011218,0,126.53,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523435,1732449.00
03/14/2017 16:30,2,7.439,ACTIVE,215.09,357.68,59.959,1489523404,"274151322000054","219011344069620",29.86,22.30,0,328.22,397.96,225.1,215.3,0.853,870354.9,870354.9,29707,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523436,1732450.00
03/14/2017 16:30,2,8.023,ACTIVE,221.19,372.71,59.970,1489523404,"201051344000867","219011344069620",30.51,18.00,0,319.81,427.71,247.7,237.2,1.109,628512.6,628512.6,30313,0,0,0,L,1122011218,0,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523437,1732451.00
03/14/2017 16:30,2,7.320,ACTIVE,219.61,367.90,59.959,1489523404,"201051344001093","219011344069620",31.47,12.30,0,318.91,419.00,233.2,223.2,1.034,630528.0,630528.0,30174,0,0,0,L,1122011218,0,125.85,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523438,1732452.00
03/14/2017 16:30,2,8.090,ACTIVE,221.87,375.11,59.954,1489523404,"201051344000900","219011344069620",30.63,14.70,0,319.81,428.61,250.8,240.1,1.118,649497.6,649497.6,29661,0,0,0,L,1122011218,0,125.85,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523438,1732453.00
03/14/2017 16:30,2,8.008,ACTIVE,221.64,370.90,59.970,1489523404,"201051344000648","219011344069620",30.47,15.00,0,319.81,428.61,247.1,236.5,1.100,639177.3,639177.3,29730,0,0,0,L,1122011218,0,125.17,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523439,1732454.00
03/14/2017 16:30,2,7.840,ACTIVE,221.87,370.60,59.933,1489523404,"201051344000569","219011344069620",30.32,14.30,0,319.21,428.61,240.7,230.3,1.087,651487.7,651487.7,29644,0,0,0,L,1122011218,0,125.17,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523440,1732455.00
03/14/2017 16:30,2,7.154,ACTIVE,221.64,369.70,59.959,1489523404,"201051344000983","219011344069620",30.28,15.00,0,320.41,428.91,219.2,209.7,1.003,642371.2,642371.2,29834,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523442,1732456.00
03/14/2017 16:30,2,6.551,ACTIVE,221.19,368.50,59.954,1489523404,"201051344001158","219011344069620",30.38,14.30,0,318.91,428.61,201.2,192.2,0.915,628661.3,628661.3,30187,0,0,0,L,1122011218,0,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523443,1732457.00
03/14/2017 16:30,2,5.053,ACTIVE,219.61,363.69,59.970,1489523404,"201051344000576","219011344069620",30.36,15.50,0,322.81,429.22,154.8,147.5,0.681,642309.9,642309.9,29711,0,0,0,L,1122011218,0,124.72,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523444,1732458.00
03/14/2017 16:30,2,5.717,ACTIVE,214.19,362.79,59.959,1489523404,"274151322000087","219011344069620",30.49,28.30,0,329.13,397.66,176.2,168.1,0.694,841760.2,841760.2,30068,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489523444,1732459.00
03/14/2017 16:45,2,7.447,ACTIVE,221.64,370.60,59.949,1489524303,"201051344000645","219011344069620",30.81,16.00,0,320.71,427.71,232.4,222.4,1.008,641515.6,641515.6,29752,0,0,0,L,1122011218,0,125.85,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524305,1732460.00
03/14/2017 16:45,2,6.258,ACTIVE,215.09,363.09,59.975,1489524303,"274151322000085","219011344069620",30.10,18.30,0,328.52,395.55,190.6,182.1,0.720,868089.2,868089.2,29765,0,0,0,L,1151911521,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524306,1732461.00
03/14/2017 16:45,2,7.336,ACTIVE,220.97,370.90,59.981,1489524303,"201051344000633","219011344069620",31.21,14.00,0,320.11,428.01,231.9,222.0,1.074,628058.0,628058.0,30289,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524306,1732462.00
03/14/2017 16:45,2,7.287,ACTIVE,222.10,373.01,60.002,1489524303,"201051344000469","219011344069620",31.05,12.70,0,319.51,427.11,229.0,219.1,1.034,630676.3,630676.3,30251,0,0,0,L,1122011218,0,125.40,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524307,1732463.00
03/14/2017 16:45,2,6.697,ACTIVE,218.48,366.70,59.933,1489524303,"201051344000646","219011344069620",32.10,11.00,0,320.11,421.10,217.9,208.4,0.999,625107.1,625107.1,30154,0,0,0,L,1122011218,0,125.62,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524308,1732464.00
03/14/2017 16:45,2,6.598,ACTIVE,214.87,366.70,59.970,1489524303,"274151322000052","219011344069620",31.77,18.70,0,329.13,399.46,212.2,202.9,0.813,898273.0,898273.0,29535,0,0,0,L,1151911521,0,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524309,1732465.00
03/14/2017 16:45,2,7.027,ACTIVE,219.61,369.40,59.970,1489524303,"201051344000585","219011344069620",31.41,10.30,0,334.54,424.11,223.4,213.7,1.025,635422.9,635422.9,30313,0,0,0,L,1122011218,0,125.40,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524310,1732466.00
03/14/2017 16:45,2,6.623,ACTIVE,217.80,366.10,59.970,1489524303,"201051344001230","219011344069620",31.99,10.30,0,319.81,422.00,214.4,205.0,0.981,629338.1,629338.1,30027,0,0,0,L,1122011218,0,125.17,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524311,1732467.00
03/14/2017 16:45,2,6.691,ACTIVE,219.61,368.20,59.965,1489524303,"201051344000582","219011344069620",31.81,12.30,0,318.91,425.31,215.4,206.0,0.959,619455.3,619455.3,30227,0,0,0,L,1122011218,0,125.85,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524312,1732468.00
03/14/2017 16:45,2,6.531,ACTIVE,218.48,366.10,59.981,1489524303,"201051344000955","219011344069620",32.16,12.30,0,319.21,422.60,212.8,203.5,0.977,637377.2,637377.2,30114,0,0,0,L,1122011218,0,124.94,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524313,1732469.00
03/14/2017 16:45,2,0.367,ALERT,214.87,501.65,59.954,1489524303,"274151322000094","219011344069620",49.44,11.00,0,300.57,522.39,18.5,15.9,0.102,733323.1,733323.1,30780,0,0,0,L,1151911521,0,123.14,124.27,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524315,1732470.00
03/14/2017 16:45,2,7.035,ACTIVE,222.10,373.61,59.981,1489524303,"201051344000579","219011344069620",31.83,12.70,0,338.74,427.41,226.5,216.7,1.047,648167.8,648167.8,30081,0,0,0,L,1122011218,0,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524316,1732471.00
03/14/2017 16:45,2,6.617,ACTIVE,218.03,367.30,59.975,1489524303,"201051344000890","219011344069620",32.14,10.00,0,319.21,420.80,215.4,206.0,0.968,631229.0,631229.0,30238,0,0,0,L,1122011218,0,125.40,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524317,1732472.00
03/14/2017 16:45,2,6.627,ACTIVE,219.16,368.50,59.986,1489524303,"201051344000438","219011344069620",32.16,11.70,0,321.31,422.90,215.8,206.4,0.977,634171.4,634171.4,30202,0,0,0,L,1122011218,0,125.85,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524318,1732473.00
03/14/2017 16:45,2,6.551,ACTIVE,218.71,358.58,59.981,1489524303,"201051344000417","219011344069620",21.01,8.00,0,319.81,394.95,139.4,132.7,0.654,608633.6,608633.6,30505,0,0,0,L,1122011218,0,125.17,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524318,1732474.00
03/14/2017 16:45,2,6.756,ACTIVE,214.87,355.28,59.959,1489524303,"274151322000083","219011344069620",31.47,19.80,0,328.22,399.16,215.2,205.8,0.849,889256.4,889256.4,29591,0,0,0,L,1151911521,0,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524319,1732475.00
03/14/2017 16:45,2,7.029,ACTIVE,216.00,364.59,59.949,1489524303,"274151322000076","219011344069620",32.36,20.70,0,333.93,415.69,230.3,220.4,0.893,947438.7,947438.7,29697,0,0,0,L,1151911521,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524320,1732476.00
03/14/2017 16:45,2,7.008,ACTIVE,220.29,368.50,59.975,1489524303,"201051344000868","219011344069620",30.89,12.70,0,318.00,427.41,219.2,209.7,0.981,629349.3,629349.3,30282,0,0,0,L,1122011218,0,124.94,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524321,1732477.00
03/14/2017 16:45,2,6.982,ACTIVE,214.64,380.52,59.928,1489524303,"274151322000095","219011344069620",32.08,21.30,0,331.23,412.98,226.8,216.9,0.849,938440.0,938440.0,29816,0,0,0,L,1151911521,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524322,1732478.00
03/14/2017 16:45,2,7.037,ACTIVE,221.42,363.99,59.981,1489524303,"201051344000988","219011344069620",20.20,12.00,0,319.81,402.46,143.9,137.0,0.658,583231.7,583231.7,30316,0,0,0,L,1122011218,0,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524323,1732479.00
03/14/2017 16:45,2,6.650,ACTIVE,219.16,365.49,59.986,1489524303,"201051344001025","219011344069620",31.63,12.00,0,318.30,420.50,212.9,203.6,0.950,633052.8,633052.8,30402,0,0,0,L,1122011218,0,125.40,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524324,1732480.00
03/14/2017 16:45,2,7.170,ACTIVE,221.64,370.60,59.975,1489524303,"201051344000458","219011344069620",31.13,15.50,0,319.21,427.71,226.0,216.2,1.065,641477.8,641477.8,29907,0,0,0,L,1122011218,0,125.62,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524325,1732481.00
03/14/2017 16:45,2,7.189,ACTIVE,222.10,372.11,60.002,1489524303,"201051344000853","219011344069620",30.93,14.00,0,322.81,427.11,225.1,215.3,1.021,641697.5,641697.5,29750,0,0,0,L,1122011218,0,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524326,1732482.00
03/14/2017 16:45,2,6.543,ACTIVE,218.26,365.80,59.986,1489524303,"201051344000685","219011344069620",31.99,9.70,0,318.91,420.50,211.9,202.6,0.977,634405.8,634405.8,30085,0,0,0,L,1122011218,0,125.85,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524327,1732483.00
03/14/2017 16:45,2,6.428,ACTIVE,219.39,366.10,59.959,1489524303,"201051344000917","219011344069620",31.97,12.70,0,318.61,420.20,207.9,198.7,0.950,630896.8,630896.8,30081,0,0,0,L,1122011218,0,125.40,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524327,1732484.00
03/14/2017 16:45,2,6.123,ACTIVE,217.80,365.49,59.996,1489524303,"201051344001145","219011344069620",32.18,10.30,0,319.21,422.30,199.5,190.6,0.893,638855.8,638855.8,29922,0,0,0,L,1122011218,0,124.94,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524328,1732485.00
03/14/2017 16:45,2,5.365,ACTIVE,218.48,362.79,59.991,1489524303,"201051344000651","219011344069620",31.59,13.00,0,319.21,425.01,171.4,163.6,0.765,627395.8,627395.8,30284,0,0,0,L,1122011218,0,125.62,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524329,1732486.00
03/14/2017 16:45,2,5.150,ACTIVE,214.19,370.30,59.981,1489524303,"274151322000088","219011344069620",31.15,17.50,0,329.13,397.66,162.3,154.7,0.605,851811.0,851811.0,29808,0,0,0,L,1151911521,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524330,1732487.00
03/14/2017 16:45,2,0.301,ALERT,215.09,502.25,59.975,1489524303,"274151322000068","219011344069620",48.96,10.70,0,388.04,519.69,14.8,12.3,0.071,733576.5,733576.5,30709,0,0,0,L,1151911521,0,123.36,123.81,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524332,1732488.00
03/14/2017 16:45,2,4.242,ACTIVE,216.90,355.88,59.986,1489524303,"201051344001135","219011344069620",31.53,13.30,0,319.51,420.50,135.4,128.8,0.628,623348.3,623348.3,30303,0,0,0,L,1122011218,0,124.49,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524333,1732489.00
03/14/2017 16:45,2,4.887,ACTIVE,217.58,358.88,59.986,1489524303,"201051344000594","219011344069620",31.35,15.30,0,334.84,428.01,155.1,147.8,0.698,643236.0,643236.0,30155,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524334,1732490.00
03/14/2017 16:45,2,4.512,ACTIVE,217.58,358.88,60.023,1489524303,"201051344001203","219011344069620",31.63,11.30,0,316.80,423.50,144.5,137.5,0.672,631824.9,631824.9,30352,0,0,0,L,1122011218,0,125.17,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524335,1732491.00
03/14/2017 16:45,2,4.467,ACTIVE,213.96,349.26,59.970,1489524303,"274151322000054","219011344069620",30.57,19.80,0,328.52,397.35,138.3,131.5,0.526,870386.5,870386.5,29708,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524336,1732492.00
03/14/2017 16:45,2,4.740,ACTIVE,218.26,359.48,59.981,1489524303,"201051344000867","219011344069620",30.95,16.00,0,319.81,425.91,148.5,141.4,0.658,628547.1,628547.1,30314,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524337,1732493.00
03/14/2017 16:45,2,4.234,ACTIVE,217.35,357.08,59.975,1489524303,"201051344001093","219011344069620",31.67,10.00,0,320.41,419.00,135.8,129.1,0.601,630560.7,630560.7,30175,0,0,0,L,1122011218,0,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524337,1732494.00
03/14/2017 16:45,2,4.258,ACTIVE,218.26,357.08,59.986,1489524303,"201051344000900","219011344069620",31.29,13.70,0,319.51,427.71,134.8,128.2,0.592,649532.2,649532.2,29662,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524338,1732495.00
03/14/2017 16:45,2,4.082,ACTIVE,218.03,355.88,59.991,1489524303,"201051344000648","219011344069620",31.07,14.30,0,318.61,427.71,128.4,122.0,0.579,639211.8,639211.8,29731,0,0,0,L,1122011218,0,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524339,1732496.00
03/14/2017 16:45,2,3.811,ACTIVE,218.03,355.88,60.007,1489524303,"201051344000569","219011344069620",31.13,14.70,0,319.81,427.71,120.2,114.1,0.539,651522.4,651522.4,29645,0,0,0,L,1122011218,0,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524340,1732497.00
03/14/2017 16:45,2,3.734,ACTIVE,217.80,354.67,59.996,1489524303,"201051344000983","219011344069620",30.99,14.30,0,318.61,427.71,117.2,111.2,0.548,642405.9,642405.9,29835,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524341,1732498.00
03/14/2017 16:45,2,3.617,ACTIVE,217.80,353.77,59.959,1489524303,"201051344001158","219011344069620",30.91,13.30,0,321.61,426.51,113.2,107.4,0.521,628695.6,628695.6,30188,0,0,0,L,1122011218,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524342,1732499.00
03/14/2017 16:45,2,3.492,ACTIVE,217.80,355.88,60.023,1489524303,"201051344000576","219011344069620",30.75,14.70,0,321.01,427.71,108.8,103.1,0.499,642344.1,642344.1,29712,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524343,1732500.00
03/14/2017 16:45,2,3.166,ACTIVE,213.74,355.28,59.986,1489524303,"274151322000087","219011344069620",31.07,25.50,0,329.73,396.75,99.5,94.1,0.384,841791.9,841791.9,30069,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489524344,1732501.00
03/14/2017 17:00,2,4.590,ACTIVE,218.71,359.48,59.981,1489525204,"201051344000645","219011344069620",31.05,11.30,0,321.61,422.30,144.5,137.5,0.650,641533.7,641533.7,29753,0,0,0,L,1122011218,0,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525205,1732502.00
03/14/2017 17:00,2,3.875,ACTIVE,214.41,351.67,59.959,1489525204,"274151322000085","219011344069620",31.01,11.30,0,330.03,390.14,122.2,116.0,0.464,868104.6,868104.6,29766,0,0,0,L,1151911521,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525206,1732503.00
03/14/2017 17:00,2,5.619,ACTIVE,219.61,370.30,59.996,1489525204,"201051344000633","219011344069620",32.78,10.70,0,319.21,422.60,186.6,178.2,0.875,628075.9,628075.9,30290,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525207,1732504.00
03/14/2017 17:00,2,5.988,ACTIVE,220.97,371.51,60.002,1489525204,"201051344000469","219011344069620",32.68,8.00,0,317.70,422.30,198.2,189.4,0.915,630694.2,630694.2,30252,0,0,0,L,1122011218,0,124.94,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525207,1732505.00
03/14/2017 17:00,2,5.777,ACTIVE,218.03,371.51,60.007,1489525204,"201051344000646","219011344069620",32.82,6.70,0,317.40,414.49,192.0,183.4,0.884,625123.9,625123.9,30155,0,0,0,L,1122011218,0,125.17,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525208,1732506.00
03/14/2017 17:00,2,5.754,ACTIVE,215.32,367.00,60.002,1489525204,"274151322000052","219011344069620",32.60,10.30,0,329.13,397.05,189.8,181.3,0.734,898289.6,898289.6,29536,0,0,0,L,1151911521,0,123.14,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525209,1732507.00
03/14/2017 17:00,2,6.082,ACTIVE,219.16,373.91,59.965,1489525204,"201051344000585","219011344069620",32.92,7.30,0,320.71,415.39,202.7,193.7,0.924,635440.3,635440.3,30314,0,0,0,L,1122011218,0,125.17,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525210,1732508.00
03/14/2017 17:00,2,5.834,ACTIVE,217.58,373.31,60.002,1489525204,"201051344001230","219011344069620",32.90,5.00,0,321.61,414.79,194.3,185.7,0.884,629354.5,629354.5,30028,0,0,0,L,1122011218,0,125.17,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525211,1732509.00
03/14/2017 17:00,2,5.867,ACTIVE,219.16,371.81,60.044,1489525204,"201051344000582","219011344069620",32.96,8.50,0,320.41,415.39,195.9,187.1,0.871,619472.1,619472.1,30228,0,0,0,L,1122011218,0,125.62,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525212,1732510.00
