ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 17:00,2,5.820,ACTIVE,217.80,370.60,60.018,1489525204,"201051344000955","219011344069620",32.68,8.00,0,322.81,417.49,192.7,184.1,0.888,637394.1,637394.1,30115,0,0,0,L,1122011218,0,124.72,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525213,1732511.00
03/14/2017 17:00,2,0.465,ALERT,214.87,504.36,60.012,1489525204,"274151322000094","219011344069620",50.37,9.70,0,368.50,517.28,23.6,20.8,0.137,733328.9,733328.9,30782,0,0,0,L,1151911521,0,123.14,124.27,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525215,1732512.00
03/14/2017 17:00,2,6.336,ACTIVE,221.42,370.90,60.002,1489525204,"201051344000579","219011344069620",32.54,10.00,0,320.11,420.20,208.8,199.6,0.950,648185.9,648185.9,30082,0,0,0,L,1122011218,0,125.62,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525216,1732513.00
03/14/2017 17:00,2,6.021,ACTIVE,217.80,369.40,60.012,1489525204,"201051344000890","219011344069620",32.60,6.30,0,318.91,417.79,198.9,190.1,0.893,631246.0,631246.0,30239,0,0,0,L,1122011218,0,125.17,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525216,1732514.00
03/14/2017 17:00,2,5.914,ACTIVE,218.48,375.11,60.002,1489525204,"201051344000438","219011344069620",33.26,7.30,0,322.51,417.79,199.1,190.3,0.902,634188.4,634188.4,30203,0,0,0,L,1122011218,0,125.62,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525217,1732515.00
03/14/2017 17:00,2,5.885,ACTIVE,218.26,356.48,60.012,1489525204,"201051344000417","219011344069620",21.61,5.50,0,320.11,391.34,128.8,122.4,0.597,608644.5,608644.5,30506,0,0,0,L,1122011218,0,124.94,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525218,1732516.00
03/14/2017 17:00,2,6.018,ACTIVE,214.64,381.12,60.002,1489525204,"274151322000083","219011344069620",32.30,11.70,0,328.52,395.25,196.7,188.0,0.769,889272.8,889272.8,29592,0,0,0,L,1151911521,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525219,1732517.00
03/14/2017 17:00,2,6.285,ACTIVE,216.00,370.30,60.012,1489525204,"274151322000076","219011344069620",33.08,12.30,0,334.24,404.87,210.4,201.2,0.813,947456.5,947456.5,29698,0,0,0,L,1151911521,0,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525220,1732518.00
03/14/2017 17:00,2,6.318,ACTIVE,219.84,369.70,59.986,1489525204,"201051344000868","219011344069620",32.50,10.00,0,319.21,416.29,207.9,198.7,0.937,629367.1,629367.1,30283,0,0,0,L,1122011218,0,124.72,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525221,1732519.00
03/14/2017 17:00,2,6.348,ACTIVE,214.87,381.42,59.970,1489525204,"274151322000095","219011344069620",32.84,13.00,0,332.43,404.87,211.2,201.9,0.791,938457.5,938457.5,29817,0,0,0,L,1151911521,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525222,1732520.00
03/14/2017 17:00,2,6.430,ACTIVE,221.19,362.49,60.002,1489525204,"201051344000988","219011344069620",21.05,9.00,0,318.91,397.35,137.1,130.4,0.623,583243.3,583243.3,30317,0,0,0,L,1122011218,0,125.40,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525223,1732521.00
03/14/2017 17:00,2,6.066,ACTIVE,218.71,369.40,60.007,1489525204,"201051344001025","219011344069620",32.66,8.00,0,320.11,414.79,200.6,191.7,0.915,633070.0,633070.0,30403,0,0,0,L,1122011218,0,125.17,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525224,1732522.00
03/14/2017 17:00,2,6.354,ACTIVE,220.97,372.11,60.002,1489525204,"201051344000458","219011344069620",32.64,12.30,0,319.21,419.60,209.9,200.7,0.972,641496.0,641496.0,29908,0,0,0,L,1122011218,0,125.40,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525225,1732523.00
03/14/2017 17:00,2,6.490,ACTIVE,221.42,369.10,60.007,1489525204,"201051344000853","219011344069620",32.16,10.00,0,322.51,419.60,211.3,202.0,0.963,641715.6,641715.6,29751,0,0,0,L,1122011218,0,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525226,1732524.00
03/14/2017 17:00,2,5.918,ACTIVE,217.80,373.91,59.991,1489525204,"201051344000685","219011344069620",32.96,6.70,0,318.00,417.19,197.5,188.7,0.919,634422.7,634422.7,30086,0,0,0,L,1122011218,0,125.62,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525227,1732525.00
03/14/2017 17:00,2,5.902,ACTIVE,218.93,375.11,59.996,1489525204,"201051344000917","219011344069620",33.08,8.50,0,324.92,414.49,197.7,188.8,0.906,630913.5,630913.5,30082,0,0,0,L,1122011218,0,125.40,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525228,1732526.00
03/14/2017 17:00,2,5.928,ACTIVE,217.80,372.41,59.986,1489525204,"201051344001145","219011344069620",32.84,5.50,0,320.71,418.39,197.1,188.3,0.902,638872.5,638872.5,29923,0,0,0,L,1122011218,0,124.94,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525229,1732527.00
03/14/2017 17:00,2,6.002,ACTIVE,219.16,370.30,60.039,1489525204,"201051344000651","219011344069620",32.56,9.30,0,320.71,413.29,197.9,189.1,0.893,627412.9,627412.9,30285,0,0,0,L,1122011218,0,126.07,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525229,1732528.00
03/14/2017 17:00,2,5.650,ACTIVE,214.41,377.22,59.981,1489525204,"274151322000088","219011344069620",32.01,11.70,0,329.73,392.25,182.9,174.6,0.676,851826.8,851826.8,29809,0,0,0,L,1151911521,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525230,1732529.00
03/14/2017 17:00,2,0.008,ALERT,215.32,431.62,59.986,1489525204,"274151322000068","219011344069620",50.55,10.00,0,359.48,519.39,0.0,0.0,0.000,733581.7,733581.7,30711,0,0,0,L,1151911521,0,123.59,124.27,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525232,1732530.00
03/14/2017 17:00,2,5.031,ACTIVE,217.80,366.10,59.986,1489525204,"201051344001135","219011344069620",32.56,9.30,0,319.81,414.49,165.7,158.0,0.765,623365.2,623365.2,30304,0,0,0,L,1122011218,0,124.94,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525233,1732531.00
03/14/2017 17:00,2,5.576,ACTIVE,218.48,368.80,59.986,1489525204,"201051344000594","219011344069620",32.50,11.00,0,318.30,416.89,183.4,175.1,0.835,643254.2,643254.2,30156,0,0,0,L,1122011218,0,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525234,1732532.00
03/14/2017 17:00,2,4.832,ACTIVE,217.80,365.80,59.996,1489525204,"201051344001203","219011344069620",32.58,7.30,0,319.51,414.49,159.4,151.9,0.734,631841.8,631841.8,30353,0,0,0,L,1122011218,0,125.62,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525235,1732533.00
03/14/2017 17:00,2,4.113,ACTIVE,214.19,354.07,59.996,1489525204,"274151322000054","219011344069620",31.67,13.30,0,328.52,390.14,131.8,125.3,0.504,870402.4,870402.4,29709,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525236,1732534.00
03/14/2017 17:00,2,4.885,ACTIVE,218.71,363.69,60.039,1489525204,"201051344000867","219011344069620",32.26,12.30,0,318.61,414.19,159.5,152.0,0.725,628565.0,628565.0,30315,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525237,1732535.00
03/14/2017 17:00,2,4.062,ACTIVE,216.90,364.89,59.965,1489525204,"201051344001093","219011344069620",32.66,7.00,0,322.51,412.98,134.1,127.5,0.588,630577.3,630577.3,30176,0,0,0,L,1122011218,0,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525238,1732536.00
03/14/2017 17:00,2,3.900,ACTIVE,217.80,361.59,59.996,1489525204,"201051344000900","219011344069620",32.40,9.30,0,319.21,418.09,127.6,121.2,0.566,649550.2,649550.2,29663,0,0,0,L,1122011218,0,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525239,1732537.00
03/14/2017 17:00,2,2.895,ACTIVE,216.90,357.68,59.996,1489525204,"201051344000648","219011344069620",32.32,10.70,0,318.61,417.19,94.6,89.4,0.424,639229.8,639229.8,29732,0,0,0,L,1122011218,0,123.14,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525240,1732538.00
03/14/2017 17:00,2,2.420,ACTIVE,216.45,357.08,60.012,1489525204,"201051344000569","219011344069620",32.38,9.70,0,321.31,419.00,79.3,74.6,0.358,651540.6,651540.6,29646,0,0,0,L,1122011218,0,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525241,1732539.00
03/14/2017 17:00,2,2.234,ACTIVE,216.22,359.78,60.023,1489525204,"201051344000983","219011344069620",32.32,10.30,0,320.41,416.59,73.1,68.6,0.610,642424.1,642424.1,29836,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525242,1732540.00
03/14/2017 17:00,2,2.102,ACTIVE,216.00,359.48,59.996,1489525204,"201051344001158","219011344069620",31.87,9.70,0,319.51,415.99,67.9,63.6,0.561,628713.4,628713.4,30189,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525243,1732541.00
03/14/2017 17:00,2,2.047,ACTIVE,216.22,362.79,59.922,1489525204,"201051344000576","219011344069620",32.22,10.30,0,321.91,417.79,66.7,62.5,0.548,642362.1,642362.1,29713,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525244,1732542.00
03/14/2017 17:00,2,1.840,ACTIVE,213.06,352.87,59.954,1489525204,"274151322000087","219011344069620",31.37,17.50,0,329.43,392.55,58.5,54.5,0.393,841807.7,841807.7,30070,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489525245,1732543.00
03/14/2017 17:15,2,1.736,ACTIVE,216.00,354.97,59.965,1489526103,"201051344000645","219011344069620",31.21,9.70,0,320.71,415.69,55.0,51.1,0.433,641556.8,641556.8,29754,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526104,1732544.00
03/14/2017 17:15,2,1.553,ACTIVE,213.06,344.15,59.907,1489526103,"274151322000085","219011344069620",30.81,11.00,0,330.33,385.93,48.5,44.8,0.331,868124.2,868124.2,29767,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526105,1732545.00
03/14/2017 17:15,2,1.703,ACTIVE,216.00,356.48,59.965,1489526103,"201051344000633","219011344069620",31.51,9.00,0,321.31,414.79,54.4,50.6,0.446,628098.6,628098.6,30291,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526106,1732546.00
03/14/2017 17:15,2,1.715,ACTIVE,215.77,354.67,59.949,1489526103,"201051344000469","219011344069620",31.43,6.70,0,319.51,415.09,54.6,50.8,0.438,630716.9,630716.9,30253,0,0,0,L,1122011218,0,122.23,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526107,1732547.00
03/14/2017 17:15,2,1.617,ACTIVE,214.64,356.48,59.965,1489526103,"201051344000646","219011344069620",31.85,6.00,0,322.81,416.29,52.2,48.4,0.424,625144.8,625144.8,30156,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526108,1732548.00
03/14/2017 17:15,2,1.615,ACTIVE,212.61,348.66,59.959,1489526103,"274151322000052","219011344069620",31.45,10.70,0,333.03,395.85,51.5,47.7,0.349,898310.2,898310.2,29537,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526109,1732549.00
03/14/2017 17:15,2,1.676,ACTIVE,215.32,356.18,59.975,1489526103,"201051344000585","219011344069620",31.89,6.70,0,321.91,415.99,54.1,50.3,0.429,635462.1,635462.1,30315,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526110,1732550.00
03/14/2017 17:15,2,1.564,ACTIVE,214.64,357.38,59.959,1489526103,"201051344001230","219011344069620",32.05,5.00,0,322.51,417.19,50.8,47.1,0.407,629375.2,629375.2,30029,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526111,1732551.00
03/14/2017 17:15,2,1.646,ACTIVE,215.77,354.37,59.959,1489526103,"201051344000582","219011344069620",31.23,7.30,0,321.91,414.79,52.1,48.3,0.407,619493.2,619493.2,30229,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526112,1732552.00
03/14/2017 17:15,2,1.641,ACTIVE,214.64,355.28,59.970,1489526103,"201051344000955","219011344069620",31.81,7.30,0,327.32,416.89,52.9,49.1,0.424,637414.9,637414.9,30116,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526113,1732553.00
03/14/2017 17:15,2,1.039,ALERT,212.83,447.85,59.959,1489526103,"274151322000094","219011344069620",42.00,9.70,0,300.27,523.29,44.0,40.6,0.296,733335.2,733335.2,30784,0,0,0,L,1151911521,0,122.01,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526114,1732554.00
03/14/2017 17:15,2,1.703,ACTIVE,215.77,354.37,59.970,1489526103,"201051344000579","219011344069620",31.57,8.00,0,323.11,416.89,54.5,50.6,0.433,648208.3,648208.3,30083,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526115,1732555.00
03/14/2017 17:15,2,1.660,ACTIVE,214.64,353.17,59.970,1489526103,"201051344000890","219011344069620",31.59,6.00,0,322.21,415.39,53.1,49.4,0.407,631267.1,631267.1,30240,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526116,1732556.00
03/14/2017 17:15,2,1.633,ACTIVE,215.09,358.58,59.954,1489526103,"201051344000438","219011344069620",32.12,6.30,0,326.42,417.49,53.2,49.4,0.424,634209.4,634209.4,30204,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526117,1732557.00
03/14/2017 17:15,2,1.668,ACTIVE,215.09,348.96,59.981,1489526103,"201051344000417","219011344069620",20.59,4.50,0,319.51,391.04,34.8,31.7,0.274,608658.0,608658.0,30507,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526118,1732558.00
03/14/2017 17:15,2,1.553,ACTIVE,212.83,351.67,60.007,1489526103,"274151322000083","219011344069620",31.55,11.00,0,330.63,395.25,49.6,45.9,0.349,889293.0,889293.0,29593,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526119,1732559.00
03/14/2017 17:15,2,1.666,ACTIVE,213.51,357.68,59.965,1489526103,"274151322000076","219011344069620",32.08,11.00,0,334.84,403.97,54.2,50.4,0.371,947478.2,947478.2,29699,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526120,1732560.00
03/14/2017 17:15,2,1.686,ACTIVE,215.09,353.77,59.944,1489526103,"201051344000868","219011344069620",31.03,7.30,0,320.11,412.38,53.0,49.2,0.420,629389.2,629389.2,30284,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526121,1732561.00
03/14/2017 17:15,2,1.635,ACTIVE,213.06,357.38,60.012,1489526103,"274151322000095","219011344069620",31.81,11.70,0,333.63,402.77,52.7,48.9,0.354,938479.1,938479.1,29818,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526122,1732562.00
03/14/2017 17:15,2,1.689,ACTIVE,215.54,350.77,59.996,1489526103,"201051344000988","219011344069620",20.48,7.30,0,321.31,397.35,35.0,31.9,0.278,583257.7,583257.7,30318,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526123,1732563.00
03/14/2017 17:15,2,1.658,ACTIVE,214.87,353.47,59.996,1489526103,"201051344001025","219011344069620",31.55,7.00,0,322.81,412.68,53.0,49.2,0.420,633091.1,633091.1,30404,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526123,1732564.00
03/14/2017 17:15,2,1.703,ACTIVE,215.54,353.77,59.986,1489526103,"201051344000458","219011344069620",31.31,9.70,0,318.91,415.39,54.1,50.3,0.446,641518.3,641518.3,29909,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526124,1732565.00
03/14/2017 17:15,2,1.689,ACTIVE,216.00,355.28,60.002,1489526103,"201051344000853","219011344069620",31.69,7.30,0,323.72,417.19,54.2,50.4,0.433,641738.1,641738.1,29752,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526125,1732566.00
03/14/2017 17:15,2,1.607,ACTIVE,214.87,357.68,59.981,1489526103,"201051344000685","219011344069620",32.07,6.00,0,320.11,414.49,52.2,48.5,0.433,634443.2,634443.2,30087,0,0,0,L,1122011218,0,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526126,1732567.00
03/14/2017 17:15,2,1.586,ACTIVE,215.32,355.88,59.970,1489526103,"201051344000917","219011344069620",31.83,7.30,0,326.12,415.39,51.1,47.4,0.415,630934.0,630934.0,30083,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526127,1732568.00
03/14/2017 17:15,2,1.586,ACTIVE,214.87,354.97,59.981,1489526103,"201051344001145","219011344069620",31.75,4.50,0,326.42,415.99,51.0,47.3,0.411,638892.8,638892.8,29924,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526128,1732569.00
03/14/2017 17:15,2,1.645,ACTIVE,215.09,354.67,59.981,1489526103,"201051344000651","219011344069620",31.69,7.70,0,322.81,411.18,52.8,49.0,0.411,627433.7,627433.7,30286,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526129,1732570.00
03/14/2017 17:15,2,1.520,ACTIVE,212.61,346.86,59.991,1489526103,"274151322000088","219011344069620",30.97,10.30,0,330.93,388.94,47.6,44.1,0.318,851845.8,851845.8,29810,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526130,1732571.00
03/14/2017 17:15,2,0.275,ALERT,213.51,494.74,59.970,1489526103,"274151322000068","219011344069620",47.65,10.00,0,358.28,516.08,13.6,11.2,0.062,733586.9,733586.9,30713,0,0,0,L,1151911521,0,122.68,123.36,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526132,1732572.00
03/14/2017 17:15,2,1.613,ACTIVE,214.87,353.47,60.012,1489526103,"201051344001135","219011344069620",31.67,7.30,0,323.41,411.18,51.8,48.0,0.420,623385.4,623385.4,30305,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526133,1732573.00
03/14/2017 17:15,2,1.674,ACTIVE,214.87,355.28,59.917,1489526103,"201051344000594","219011344069620",31.63,9.30,0,321.91,414.49,53.6,49.9,0.424,643275.9,643275.9,30157,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526134,1732574.00
03/14/2017 17:15,2,1.598,ACTIVE,215.09,354.07,59.991,1489526103,"201051344001203","219011344069620",31.75,6.70,0,321.01,411.78,51.4,47.6,0.415,631862.0,631862.0,30354,0,0,0,L,1122011218,0,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526135,1732575.00
03/14/2017 17:15,2,1.525,ACTIVE,213.06,345.66,59.917,1489526103,"274151322000054","219011344069620",31.13,10.70,0,328.52,388.04,48.1,44.5,0.327,870421.5,870421.5,29710,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526136,1732576.00
03/14/2017 17:15,2,1.648,ACTIVE,215.32,351.97,59.996,1489526103,"201051344000867","219011344069620",31.43,10.30,0,321.61,412.98,52.6,48.8,0.415,628586.3,628586.3,30316,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526136,1732577.00
03/14/2017 17:15,2,1.564,ACTIVE,215.09,358.88,59.996,1489526103,"201051344001093","219011344069620",32.16,6.00,0,323.72,411.18,50.9,47.2,0.389,630597.2,630597.2,30177,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526137,1732578.00
03/14/2017 17:15,2,1.625,ACTIVE,215.32,354.07,59.981,1489526103,"201051344000900","219011344069620",31.39,6.70,0,322.81,417.79,51.7,47.9,0.424,649571.7,649571.7,29664,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526138,1732579.00
03/14/2017 17:15,2,1.646,ACTIVE,215.54,354.07,60.023,1489526103,"201051344000648","219011344069620",31.71,7.70,0,320.11,414.49,52.9,49.1,0.424,639251.3,639251.3,29733,0,0,0,L,1122011218,0,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526139,1732580.00
03/14/2017 17:15,2,1.666,ACTIVE,215.54,355.88,59.959,1489526103,"201051344000569","219011344069620",31.83,7.30,0,321.61,416.89,53.7,49.9,0.429,651562.5,651562.5,29647,0,0,0,L,1122011218,0,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526140,1732581.00
03/14/2017 17:15,2,1.658,ACTIVE,215.54,355.28,59.970,1489526103,"201051344000983","219011344069620",31.73,7.70,0,320.71,415.09,53.4,49.6,0.442,642445.9,642445.9,29837,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526141,1732582.00
03/14/2017 17:15,2,1.654,ACTIVE,215.54,354.37,60.023,1489526103,"201051344001158","219011344069620",31.03,7.30,0,321.31,414.19,52.0,48.3,0.429,628734.5,628734.5,30190,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526142,1732583.00
03/14/2017 17:15,2,1.662,ACTIVE,216.22,354.97,59.986,1489526103,"201051344000576","219011344069620",31.23,7.70,0,320.11,416.29,52.6,48.9,0.424,642383.7,642383.7,29714,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526143,1732584.00
03/14/2017 17:15,2,1.484,ACTIVE,213.06,344.45,59.981,1489526103,"274151322000087","219011344069620",31.19,15.30,0,330.93,389.84,46.9,43.3,0.318,841826.6,841826.6,30071,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489526144,1732585.00
03/14/2017 17:30,2,5.229,ACTIVE,219.84,364.89,59.981,1489527004,"201051344000645","219011344069620",32.30,7.00,0,322.21,405.17,171.0,163.1,0.760,641574.6,641574.6,29755,0,0,0,L,1122011218,0,124.94,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527005,1732586.00
03/14/2017 17:30,2,4.684,ACTIVE,214.64,358.58,59.965,1489527004,"274151322000085","219011344069620",31.35,10.30,0,330.33,382.93,148.6,141.5,0.561,868139.3,868139.3,29768,0,0,0,L,1151911521,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527006,1732587.00
03/14/2017 17:30,2,5.100,ACTIVE,218.71,363.99,59.965,1489527004,"201051344000633","219011344069620",32.28,8.00,0,324.32,404.57,166.7,158.9,0.782,628116.2,628116.2,30292,0,0,0,L,1122011218,0,124.49,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527007,1732588.00
03/14/2017 17:30,2,5.055,ACTIVE,220.06,367.60,59.996,1489527004,"201051344000469","219011344069620",32.64,6.00,0,322.81,404.57,166.9,159.2,0.765,630734.6,630734.6,30254,0,0,0,L,1122011218,0,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527008,1732589.00
03/14/2017 17:30,2,4.809,ACTIVE,216.90,363.69,59.970,1489527004,"201051344000646","219011344069620",32.32,5.00,0,327.32,402.46,157.4,150.0,0.729,625161.1,625161.1,30157,0,0,0,L,1122011218,0,124.72,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527009,1732590.00
03/14/2017 17:30,2,4.691,ACTIVE,214.64,358.88,59.975,1489527004,"274151322000052","219011344069620",32.38,9.70,0,331.53,388.34,153.8,146.5,0.592,898326.2,898326.2,29538,0,0,0,L,1151911521,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527010,1732591.00
03/14/2017 17:30,2,5.012,ACTIVE,218.03,366.10,59.970,1489527004,"201051344000585","219011344069620",32.46,6.70,0,326.12,406.97,164.7,157.1,0.769,635479.4,635479.4,30316,0,0,0,L,1122011218,0,124.49,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527011,1732592.00
03/14/2017 17:30,2,4.664,ACTIVE,216.90,368.80,59.970,1489527004,"201051344001230","219011344069620",32.88,4.50,0,331.83,403.67,155.3,148.0,0.703,629391.4,629391.4,30030,0,0,0,L,1122011218,0,124.72,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527012,1732593.00
03/14/2017 17:30,2,4.674,ACTIVE,218.03,365.80,60.012,1489527004,"201051344000582","219011344069620",32.54,6.30,0,325.22,407.27,153.9,146.6,0.676,619509.9,619509.9,30230,0,0,0,L,1122011218,0,124.94,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527013,1732594.00
03/14/2017 17:30,2,4.297,ACTIVE,216.45,365.49,59.981,1489527004,"201051344000955","219011344069620",32.68,6.70,0,330.63,403.37,142.2,135.4,0.658,637431.5,637431.5,30117,0,0,0,L,1122011218,0,124.04,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527014,1732595.00
03/14/2017 17:30,2,2.766,ACTIVE,214.41,465.28,59.970,1489527004,"274151322000094","219011344069620",43.91,11.30,0,334.54,498.05,122.7,116.5,0.455,733349.3,733349.3,30786,0,0,0,L,1151911521,0,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527015,1732596.00
03/14/2017 17:30,2,4.436,ACTIVE,219.39,365.49,60.018,1489527004,"201051344000579","219011344069620",32.52,7.30,0,327.02,405.77,146.1,139.1,0.672,648226.3,648226.3,30084,0,0,0,L,1122011218,0,124.49,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527015,1732597.00
03/14/2017 17:30,2,4.041,ACTIVE,216.00,362.49,59.944,1489527004,"201051344000890","219011344069620",32.48,5.50,0,327.32,403.67,132.8,126.3,0.592,631284.1,631284.1,30241,0,0,0,L,1122011218,0,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527016,1732598.00
03/14/2017 17:30,2,3.875,ACTIVE,216.45,366.40,59.944,1489527004,"201051344000438","219011344069620",32.88,6.30,0,327.62,407.27,129.0,122.6,0.588,634226.3,634226.3,30205,0,0,0,L,1122011218,0,124.49,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527017,1732599.00
03/14/2017 17:30,2,3.877,ACTIVE,216.45,349.86,59.975,1489527004,"201051344000417","219011344069620",21.41,5.50,0,319.21,390.44,84.1,79.2,0.384,608669.0,608669.0,30508,0,0,0,L,1122011218,0,124.04,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527018,1732600.00
03/14/2017 17:30,2,3.771,ACTIVE,213.74,361.89,59.975,1489527004,"274151322000083","219011344069620",32.18,11.30,0,332.73,389.54,122.9,116.7,0.477,889309.1,889309.1,29594,0,0,0,L,1151911521,0,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527019,1732601.00
03/14/2017 17:30,2,3.867,ACTIVE,214.87,358.88,59.954,1489527004,"274151322000076","219011344069620",32.62,10.70,0,337.24,397.05,127.8,121.4,0.495,947495.7,947495.7,29700,0,0,0,L,1151911521,0,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527020,1732602.00
03/14/2017 17:30,2,3.770,ACTIVE,217.35,362.79,59.991,1489527004,"201051344000868","219011344069620",32.58,5.50,0,321.61,406.07,124.2,117.9,0.552,629407.2,629407.2,30285,0,0,0,L,1122011218,0,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527021,1732603.00
03/14/2017 17:30,2,3.361,ACTIVE,213.74,357.08,59.965,1489527004,"274151322000095","219011344069620",32.44,11.00,0,332.13,396.15,110.3,104.5,0.411,938496.5,938496.5,29819,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527022,1732604.00
03/14/2017 17:30,2,3.096,ACTIVE,217.58,359.78,59.970,1489527004,"201051344000988","219011344069620",21.13,6.70,0,321.91,396.15,66.2,62.0,0.544,583269.4,583269.4,30319,0,0,0,L,1122011218,0,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527023,1732605.00
03/14/2017 17:30,2,2.598,ACTIVE,215.32,356.78,59.996,1489527004,"201051344001025","219011344069620",32.30,6.30,0,326.42,403.97,84.9,80.0,0.376,633108.4,633108.4,30405,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527024,1732606.00
03/14/2017 17:30,2,2.689,ACTIVE,216.67,355.88,59.981,1489527004,"201051344000458","219011344069620",32.24,9.00,0,322.21,406.07,87.8,82.8,0.407,641536.8,641536.8,29910,0,0,0,L,1122011218,0,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527025,1732607.00
03/14/2017 17:30,2,2.570,ACTIVE,217.13,357.68,60.018,1489527004,"201051344000853","219011344069620",32.40,5.50,0,323.72,407.87,84.4,79.5,0.380,641756.7,641756.7,29753,0,0,0,L,1122011218,0,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527026,1732608.00
03/14/2017 17:30,2,2.059,ACTIVE,214.41,362.79,59.975,1489527004,"201051344000685","219011344069620",32.14,5.50,0,326.42,404.87,67.0,62.7,0.557,634460.2,634460.2,30088,0,0,0,L,1122011218,0,123.81,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527027,1732609.00
03/14/2017 17:30,2,2.111,ACTIVE,215.09,360.38,60.007,1489527004,"201051344000917","219011344069620",31.87,7.00,0,325.82,406.97,68.1,63.8,0.557,630951.0,630951.0,30084,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527027,1732610.00
03/14/2017 17:30,2,2.061,ACTIVE,214.64,360.99,59.991,1489527004,"201051344001145","219011344069620",32.05,4.50,0,328.82,405.17,66.9,62.6,0.548,638909.6,638909.6,29925,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527028,1732611.00
03/14/2017 17:30,2,2.240,ACTIVE,214.87,361.89,59.975,1489527004,"201051344000651","219011344069620",32.01,7.00,0,324.62,404.57,72.6,68.2,0.592,627450.9,627450.9,30287,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527029,1732612.00
03/14/2017 17:30,2,2.049,ACTIVE,213.29,360.99,59.965,1489527004,"274151322000088","219011344069620",31.63,10.00,0,331.53,387.14,65.7,61.5,0.438,851861.4,851861.4,29811,0,0,0,L,1151911521,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527030,1732613.00
03/14/2017 17:30,2,1.537,ALERT,213.96,452.96,59.965,1489527004,"274151322000068","219011344069620",42.78,11.30,0,297.87,509.77,66.7,62.5,0.438,733596.4,733596.4,30715,0,0,0,L,1151911521,0,122.91,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489527032,1732614.00
03/14/2017 17:30,2,3.521,ACTIVE,216.22,364.89,59.970,1489527004,"201051344001135","219011344069620",32.90,7.00,0,328.22,403.67,117.5,111.4,0.548,623402.3,623402.3,30306,0,0,0,L,1122011218,0,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527033,1732615.00
03/14/2017 17:30,2,4.439,ACTIVE,217.58,366.70,59.970,1489527004,"201051344000594","219011344069620",32.80,9.30,0,322.51,408.78,147.5,140.4,0.663,643294.3,643294.3,30158,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527034,1732616.00
03/14/2017 17:30,2,4.084,ACTIVE,216.90,363.69,59.970,1489527004,"201051344001203","219011344069620",32.56,5.50,0,326.12,405.47,134.7,128.1,0.623,631879.0,631879.0,30355,0,0,0,L,1122011218,0,124.94,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527035,1732617.00
03/14/2017 17:30,2,3.559,ACTIVE,214.41,359.48,59.970,1489527004,"274151322000054","219011344069620",31.65,10.30,0,329.13,384.73,113.9,108.0,0.433,870437.4,870437.4,29711,0,0,0,L,1151911521,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527036,1732618.00
03/14/2017 17:30,2,4.570,ACTIVE,218.48,362.19,59.981,1489527004,"201051344000867","219011344069620",32.14,8.50,0,324.32,404.87,148.8,141.6,0.672,628604.5,628604.5,30317,0,0,0,L,1122011218,0,124.49,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527037,1732619.00
03/14/2017 17:30,2,4.115,ACTIVE,216.90,364.29,59.959,1489527004,"201051344001093","219011344069620",32.76,6.00,0,326.12,405.47,136.6,129.9,0.610,630614.1,630614.1,30178,0,0,0,L,1122011218,0,124.49,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527038,1732620.00
03/14/2017 17:30,2,5.025,ACTIVE,219.16,367.30,59.975,1489527004,"201051344000900","219011344069620",32.60,5.50,0,323.72,408.48,166.1,158.4,0.751,649590.2,649590.2,29665,0,0,0,L,1122011218,0,124.72,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527039,1732621.00
03/14/2017 17:30,2,5.082,ACTIVE,219.16,366.40,59.975,1489527004,"201051344000648","219011344069620",32.44,7.00,0,320.71,404.87,166.9,159.2,0.751,639269.8,639269.8,29734,0,0,0,L,1122011218,0,124.27,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527040,1732622.00
03/14/2017 17:30,2,5.166,ACTIVE,219.61,370.60,59.938,1489527004,"201051344000569","219011344069620",32.88,6.30,0,323.41,407.27,172.0,164.1,0.787,651581.4,651581.4,29648,0,0,0,L,1122011218,0,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527041,1732623.00
03/14/2017 17:30,2,5.279,ACTIVE,219.84,368.50,59.991,1489527004,"201051344000983","219011344069620",32.60,7.00,0,324.92,407.27,174.3,166.3,0.813,642464.6,642464.6,29838,0,0,0,L,1122011218,0,124.94,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527041,1732624.00
03/14/2017 17:30,2,5.213,ACTIVE,220.06,366.10,59.975,1489527004,"201051344001158","219011344069620",32.46,7.00,0,320.71,403.07,171.3,163.4,0.787,628752.7,628752.7,30191,0,0,0,L,1122011218,0,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527042,1732625.00
03/14/2017 17:30,2,5.293,ACTIVE,220.06,368.80,59.981,1489527004,"201051344000576","219011344069620",32.58,6.00,0,323.11,405.77,174.6,166.6,0.787,642402.4,642402.4,29715,0,0,0,L,1122011218,0,124.94,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527043,1732626.00
03/14/2017 17:30,2,4.887,ACTIVE,214.64,355.88,59.970,1489527004,"274151322000087","219011344069620",31.99,14.70,0,331.83,386.23,158.3,150.9,0.601,841842.6,841842.6,30072,0,0,0,L,1151911521,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527044,1732627.00
03/14/2017 17:45,2,4.729,ACTIVE,219.16,360.69,59.981,1489527903,"201051344000645","219011344069620",31.79,8.50,0,324.92,404.27,152.1,144.9,0.681,641610.3,641610.3,29756,0,0,0,L,1122011218,0,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527905,1732628.00
03/14/2017 17:45,2,4.330,ACTIVE,214.64,348.66,59.959,1489527903,"274151322000085","219011344069620",30.30,13.30,0,330.93,381.42,132.7,126.2,0.508,868170.2,868170.2,29769,0,0,0,L,1151911521,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527906,1732629.00
03/14/2017 17:45,2,4.695,ACTIVE,218.48,360.69,59.981,1489527903,"201051344000633","219011344069620",31.41,10.00,0,321.91,402.77,149.3,142.2,0.703,628151.2,628151.2,30293,0,0,0,L,1122011218,0,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527906,1732630.00
03/14/2017 17:45,2,4.682,ACTIVE,219.16,360.38,60.002,1489527903,"201051344000469","219011344069620",31.31,7.70,0,319.81,404.87,148.4,141.3,0.681,630769.6,630769.6,30255,0,0,0,L,1122011218,0,124.27,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527907,1732631.00
03/14/2017 17:45,2,4.432,ACTIVE,216.45,357.08,59.965,1489527903,"201051344000646","219011344069620",31.35,8.50,0,319.81,399.76,140.6,133.8,0.658,625194.0,625194.0,30158,0,0,0,L,1122011218,0,124.49,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527908,1732632.00
03/14/2017 17:45,2,4.336,ACTIVE,214.41,352.87,59.991,1489527903,"274151322000052","219011344069620",31.43,14.30,0,333.03,385.93,138.0,131.3,0.530,898358.3,898358.3,29539,0,0,0,L,1151911521,0,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527909,1732633.00
03/14/2017 17:45,2,4.643,ACTIVE,217.35,357.98,60.012,1489527903,"201051344000585","219011344069620",31.41,9.30,0,322.21,403.97,147.7,140.6,0.681,635514.0,635514.0,30317,0,0,0,L,1122011218,0,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527910,1732634.00
03/14/2017 17:45,2,4.281,ACTIVE,216.22,361.89,59.981,1489527903,"201051344001230","219011344069620",32.14,7.70,0,322.81,401.86,139.5,132.7,0.641,629424.2,629424.2,30031,0,0,0,L,1122011218,0,124.49,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527911,1732635.00
03/14/2017 17:45,2,4.457,ACTIVE,217.58,358.88,59.986,1489527903,"201051344000582","219011344069620",31.33,9.30,0,319.81,403.97,141.5,134.7,0.632,619543.3,619543.3,30231,0,0,0,L,1122011218,0,124.72,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527912,1732636.00
03/14/2017 17:45,2,4.270,ACTIVE,216.22,356.18,59.986,1489527903,"201051344000955","219011344069620",31.61,10.30,0,324.92,402.16,136.6,129.9,0.632,637464.3,637464.3,30118,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527913,1732637.00
03/14/2017 17:45,2,2.809,ACTIVE,214.19,456.27,59.986,1489527903,"274151322000094","219011344069620",42.58,15.50,0,429.52,496.84,120.8,114.7,0.460,733378.3,733378.3,30787,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527914,1732638.00
03/14/2017 17:45,2,4.406,ACTIVE,218.93,359.18,59.981,1489527903,"201051344000579","219011344069620",31.37,10.00,0,323.72,403.37,139.9,133.2,0.645,648261.4,648261.4,30085,0,0,0,L,1122011218,0,124.49,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527915,1732639.00
03/14/2017 17:45,2,4.164,ACTIVE,216.00,355.28,60.002,1489527903,"201051344000890","219011344069620",31.59,7.70,0,321.91,400.96,133.2,126.7,0.601,631317.5,631317.5,30242,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527916,1732640.00
03/14/2017 17:45,2,4.184,ACTIVE,216.67,356.78,59.954,1489527903,"201051344000438","219011344069620",31.71,9.30,0,324.32,404.87,134.3,127.7,0.619,634259.6,634259.6,30206,0,0,0,L,1122011218,0,124.72,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527916,1732641.00
03/14/2017 17:45,2,4.232,ACTIVE,216.67,351.07,59.996,1489527903,"201051344000417","219011344069620",20.59,7.70,0,319.51,390.14,88.3,83.3,0.402,608690.4,608690.4,30509,0,0,0,L,1122011218,0,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527917,1732642.00
03/14/2017 17:45,2,4.242,ACTIVE,214.19,346.56,59.996,1489527903,"274151322000083","219011344069620",31.53,15.00,0,331.23,386.83,135.4,128.8,0.530,889341.7,889341.7,29595,0,0,0,L,1151911521,0,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527918,1732643.00
03/14/2017 17:45,2,4.441,ACTIVE,215.09,373.31,59.991,1489527903,"274151322000076","219011344069620",32.38,14.70,0,335.44,394.35,145.4,138.5,0.566,947530.6,947530.6,29701,0,0,0,L,1151911521,0,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527919,1732644.00
03/14/2017 17:45,2,4.506,ACTIVE,218.03,359.48,59.996,1489527903,"201051344000868","219011344069620",31.31,7.70,0,319.81,403.37,142.8,136.0,0.645,629442.2,629442.2,30286,0,0,0,L,1122011218,0,123.81,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527920,1732645.00
03/14/2017 17:45,2,4.588,ACTIVE,214.19,363.69,59.981,1489527903,"274151322000095","219011344069620",31.99,15.80,0,333.93,394.05,148.6,141.5,0.561,938531.8,938531.8,29820,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527921,1732646.00
03/14/2017 17:45,2,4.516,ACTIVE,218.93,355.88,59.981,1489527903,"201051344000988","219011344069620",20.63,8.00,0,322.81,397.66,94.3,89.1,0.420,583292.4,583292.4,30320,0,0,0,L,1122011218,0,124.27,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527922,1732647.00
03/14/2017 17:45,2,4.424,ACTIVE,216.67,355.28,59.970,1489527903,"201051344001025","219011344069620",31.55,10.00,0,321.31,403.37,141.3,134.5,0.632,633142.6,633142.6,30406,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527923,1732648.00
03/14/2017 17:45,2,4.635,ACTIVE,218.71,358.88,59.996,1489527903,"201051344000458","219011344069620",30.99,9.70,0,324.92,403.37,145.5,138.5,0.681,641572.7,641572.7,29911,0,0,0,L,1122011218,0,124.49,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527924,1732649.00
03/14/2017 17:45,2,4.584,ACTIVE,219.16,362.19,59.996,1489527903,"201051344000853","219011344069620",31.77,8.00,0,327.92,408.18,147.5,140.4,0.676,641792.8,641792.8,29754,0,0,0,L,1122011218,0,124.94,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527925,1732650.00
03/14/2017 17:45,2,4.297,ACTIVE,216.22,359.18,59.986,1489527903,"201051344000685","219011344069620",31.99,9.00,0,321.91,404.57,139.1,132.3,0.650,634493.9,634493.9,30089,0,0,0,L,1122011218,0,124.72,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527926,1732651.00
03/14/2017 17:45,2,4.424,ACTIVE,217.13,357.08,60.002,1489527903,"201051344000917","219011344069620",31.37,10.00,0,323.11,404.27,140.6,133.8,0.650,630985.0,630985.0,30085,0,0,0,L,1122011218,0,124.49,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527927,1732652.00
03/14/2017 17:45,2,4.312,ACTIVE,216.45,360.08,59.991,1489527903,"201051344001145","219011344069620",32.05,7.30,0,321.91,404.87,140.0,133.2,0.636,638943.4,638943.4,29926,0,0,0,L,1122011218,0,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527928,1732653.00
