ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 17:45,2,4.422,ACTIVE,217.13,357.08,59.991,1489527903,"201051344000651","219011344069620",31.25,10.00,0,320.41,401.56,140.0,133.2,0.636,627485.0,627485.0,30288,0,0,0,L,1122011218,0,124.94,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527929,1732654.00
03/14/2017 17:45,2,4.094,ACTIVE,213.96,352.57,59.991,1489527903,"274151322000088","219011344069620",30.97,14.30,0,332.13,383.23,128.5,122.1,0.468,851892.5,851892.5,29812,0,0,0,L,1151911521,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527930,1732655.00
03/14/2017 17:45,2,0.283,ALERT,215.09,501.95,59.991,1489527903,"274151322000068","219011344069620",48.47,10.70,0,385.03,518.79,13.8,11.4,0.062,733599.9,733599.9,30717,0,0,0,L,1151911521,0,123.36,124.04,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527931,1732656.00
03/14/2017 17:45,2,4.316,ACTIVE,216.90,354.67,59.981,1489527903,"201051344001135","219011344069620",31.43,10.30,0,321.61,400.96,137.4,130.7,0.632,623435.6,623435.6,30307,0,0,0,L,1122011218,0,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527932,1732657.00
03/14/2017 17:45,2,4.592,ACTIVE,217.35,357.98,59.954,1489527903,"201051344000594","219011344069620",31.41,11.30,0,320.41,404.87,146.1,139.1,0.663,643329.8,643329.8,30159,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527933,1732658.00
03/14/2017 17:45,2,4.326,ACTIVE,217.13,356.78,59.991,1489527903,"201051344001203","219011344069620",31.57,8.50,0,321.91,403.37,138.3,131.6,0.641,631912.5,631912.5,30356,0,0,0,L,1122011218,0,125.17,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527934,1732659.00
03/14/2017 17:45,2,4.193,ACTIVE,214.41,347.76,59.986,1489527903,"274151322000054","219011344069620",30.77,14.30,0,328.22,384.13,130.7,124.2,0.508,870468.9,870468.9,29712,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527935,1732660.00
03/14/2017 17:45,2,4.537,ACTIVE,218.26,357.68,59.996,1489527903,"201051344000867","219011344069620",31.41,11.00,0,323.11,402.77,144.2,137.3,0.654,628639.5,628639.5,30318,0,0,0,L,1122011218,0,124.49,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527936,1732661.00
03/14/2017 17:45,2,4.164,ACTIVE,216.90,359.18,59.991,1489527903,"201051344001093","219011344069620",32.03,7.70,0,321.31,404.27,135.0,128.4,0.601,630646.9,630646.9,30179,0,0,0,L,1122011218,0,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527937,1732662.00
03/14/2017 17:45,2,4.559,ACTIVE,218.71,361.29,59.986,1489527903,"201051344000900","219011344069620",31.93,7.70,0,320.41,406.07,147.4,140.4,0.667,649625.8,649625.8,29666,0,0,0,L,1122011218,0,124.49,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527938,1732663.00
03/14/2017 17:45,2,4.566,ACTIVE,218.71,360.38,59.975,1489527903,"201051344000648","219011344069620",31.49,8.50,0,321.31,403.97,145.7,138.7,0.658,639305.1,639305.1,29735,0,0,0,L,1122011218,0,124.04,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527939,1732664.00
03/14/2017 17:45,2,4.582,ACTIVE,218.93,361.29,59.991,1489527903,"201051344000569","219011344069620",32.01,9.00,0,321.31,406.67,148.4,141.3,0.676,651617.3,651617.3,29649,0,0,0,L,1122011218,0,124.04,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527940,1732665.00
03/14/2017 17:45,2,4.646,ACTIVE,218.93,361.29,59.986,1489527903,"201051344000983","219011344069620",31.55,8.00,0,324.32,406.37,148.4,141.3,0.694,642500.6,642500.6,29839,0,0,0,L,1122011218,0,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527941,1732666.00
03/14/2017 17:45,2,4.518,ACTIVE,219.16,360.08,59.986,1489527903,"201051344001158","219011344069620",31.23,9.30,0,322.21,400.96,142.9,136.0,0.663,628787.6,628787.6,30192,0,0,0,L,1122011218,0,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527942,1732667.00
03/14/2017 17:45,2,4.494,ACTIVE,219.16,360.38,59.986,1489527903,"201051344000576","219011344069620",31.91,7.30,0,323.11,404.57,145.2,138.3,0.654,642437.9,642437.9,29716,0,0,0,L,1122011218,0,124.72,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527943,1732668.00
03/14/2017 17:45,2,4.189,ACTIVE,214.41,362.79,59.981,1489527903,"274151322000087","219011344069620",30.85,18.70,0,330.33,383.53,131.0,124.5,0.495,841874.3,841874.3,30073,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489527944,1732669.00
03/14/2017 18:00,2,3.438,ACTIVE,216.90,356.78,60.023,1489528803,"201051344000645","219011344069620",32.16,8.50,0,321.01,395.55,112.0,106.2,0.504,641635.4,641635.4,29757,0,0,0,L,1122011218,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528804,1732670.00
03/14/2017 18:00,2,3.090,ACTIVE,213.29,342.65,60.007,1489528803,"274151322000085","219011344069620",30.87,12.70,0,330.03,378.72,96.5,91.2,0.358,868191.8,868191.8,29770,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528805,1732671.00
03/14/2017 18:00,2,3.377,ACTIVE,216.67,357.08,60.007,1489528803,"201051344000633","219011344069620",32.05,9.70,0,320.71,396.15,109.7,103.9,0.517,628175.8,628175.8,30294,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528806,1732672.00
03/14/2017 18:00,2,3.395,ACTIVE,217.13,356.48,60.007,1489528803,"201051344000469","219011344069620",31.93,7.00,0,317.70,397.96,109.8,104.1,0.513,630794.3,630794.3,30256,0,0,0,L,1122011218,0,122.91,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528807,1732673.00
03/14/2017 18:00,2,3.195,ACTIVE,215.09,353.47,60.002,1489528803,"201051344000646","219011344069620",31.71,9.70,0,317.70,395.85,102.6,97.1,0.482,625217.0,625217.0,30159,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528808,1732674.00
03/14/2017 18:00,2,3.117,ACTIVE,213.06,353.17,60.002,1489528803,"274151322000052","219011344069620",31.85,13.30,0,330.33,386.23,100.6,95.2,0.384,898381.0,898381.0,29540,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528808,1732675.00
03/14/2017 18:00,2,3.412,ACTIVE,216.00,354.67,59.996,1489528803,"201051344000585","219011344069620",31.83,9.30,0,318.91,391.04,110.0,104.2,0.508,635538.4,635538.4,30318,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528809,1732676.00
03/14/2017 18:00,2,3.064,ACTIVE,215.09,361.59,60.002,1489528803,"201051344001230","219011344069620",32.70,7.70,0,319.21,397.05,101.5,96.1,0.464,629447.0,629447.0,30032,0,0,0,L,1122011218,0,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528810,1732677.00
03/14/2017 18:00,2,3.229,ACTIVE,216.22,357.08,60.012,1489528803,"201051344000582","219011344069620",32.05,10.30,0,320.11,393.15,104.8,99.3,0.473,619566.7,619566.7,30232,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528811,1732678.00
03/14/2017 18:00,2,3.113,ACTIVE,215.09,359.18,60.012,1489528803,"201051344000955","219011344069620",32.22,10.70,0,319.81,396.15,101.6,96.2,0.464,637487.1,637487.1,30119,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528812,1732679.00
03/14/2017 18:00,2,1.971,ACTIVE,213.06,469.19,60.007,1489528803,"274151322000094","219011344069620",44.47,15.30,0,332.13,492.03,89.1,84.1,0.327,733398.4,733398.4,30788,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528813,1732680.00
03/14/2017 18:00,2,3.381,ACTIVE,217.13,358.58,60.012,1489528803,"201051344000579","219011344069620",32.24,10.70,0,321.31,396.15,110.4,104.6,0.513,648286.1,648286.1,30086,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528814,1732681.00
03/14/2017 18:00,2,3.197,ACTIVE,215.32,358.58,60.018,1489528803,"201051344000890","219011344069620",32.22,8.50,0,319.51,396.75,104.4,98.8,0.473,631340.9,631340.9,30243,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528815,1732682.00
03/14/2017 18:00,2,3.188,ACTIVE,215.54,357.68,60.012,1489528803,"201051344000438","219011344069620",32.18,10.70,0,321.01,398.56,103.9,98.3,0.477,634282.9,634282.9,30207,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528816,1732683.00
03/14/2017 18:00,2,3.182,ACTIVE,215.77,356.78,60.018,1489528803,"201051344000417","219011344069620",20.93,6.30,0,319.81,390.44,67.5,63.2,0.552,608705.3,608705.3,30510,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528816,1732684.00
03/14/2017 18:00,2,3.184,ACTIVE,213.06,351.97,60.007,1489528803,"274151322000083","219011344069620",31.95,14.70,0,330.63,385.33,103.0,97.5,0.402,889364.7,889364.7,29596,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528817,1732685.00
03/14/2017 18:00,2,3.344,ACTIVE,213.74,364.29,59.996,1489528803,"274151322000076","219011344069620",32.34,15.00,0,332.73,394.65,109.5,103.7,0.420,947555.1,947555.1,29702,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528818,1732686.00
03/14/2017 18:00,2,3.350,ACTIVE,216.00,357.68,60.028,1489528803,"201051344000868","219011344069620",32.14,7.70,0,319.21,393.45,109.1,103.4,0.495,629466.6,629466.6,30287,0,0,0,L,1122011218,0,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528819,1732687.00
03/14/2017 18:00,2,3.449,ACTIVE,213.06,363.09,60.012,1489528803,"274151322000095","219011344069620",31.97,15.50,0,332.13,387.14,111.7,105.9,0.420,938556.7,938556.7,29821,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528820,1732688.00
03/14/2017 18:00,2,3.436,ACTIVE,216.90,360.69,60.018,1489528803,"201051344000988","219011344069620",20.85,6.70,0,319.81,398.56,72.6,68.1,0.601,583308.4,583308.4,30321,0,0,0,L,1122011218,0,123.14,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528821,1732689.00
03/14/2017 18:00,2,3.320,ACTIVE,215.77,352.87,60.002,1489528803,"201051344001025","219011344069620",31.77,9.70,0,318.91,394.65,106.9,101.3,0.482,633166.4,633166.4,30407,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528822,1732690.00
03/14/2017 18:00,2,3.467,ACTIVE,216.67,357.98,60.018,1489528803,"201051344000458","219011344069620",32.28,9.70,0,319.21,395.85,113.4,107.6,0.535,641598.0,641598.0,29912,0,0,0,L,1122011218,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528823,1732691.00
03/14/2017 18:00,2,3.475,ACTIVE,217.35,359.48,60.012,1489528803,"201051344000853","219011344069620",32.22,6.30,0,323.11,401.86,113.5,107.6,0.521,641818.1,641818.1,29755,0,0,0,L,1122011218,0,123.81,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528824,1732692.00
03/14/2017 18:00,2,3.221,ACTIVE,215.32,357.38,60.012,1489528803,"201051344000685","219011344069620",32.08,9.00,0,319.21,394.05,104.7,99.1,0.491,634517.2,634517.2,30090,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528825,1732693.00
03/14/2017 18:00,2,3.270,ACTIVE,216.00,356.48,60.012,1489528803,"201051344000917","219011344069620",32.07,10.30,0,319.21,397.35,106.2,100.5,0.486,631008.6,631008.6,30086,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528826,1732694.00
03/14/2017 18:00,2,3.219,ACTIVE,215.32,358.28,60.007,1489528803,"201051344001145","219011344069620",32.36,7.70,0,321.31,397.35,105.5,100.0,0.486,638966.8,638966.8,29927,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528826,1732695.00
03/14/2017 18:00,2,3.215,ACTIVE,216.00,360.08,60.018,1489528803,"201051344000651","219011344069620",32.40,9.70,0,319.81,392.85,105.4,99.8,0.482,627508.6,627508.6,30289,0,0,0,L,1122011218,0,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528827,1732696.00
03/14/2017 18:00,2,3.008,ACTIVE,212.83,353.77,60.018,1489528803,"274151322000088","219011344069620",31.51,12.70,0,328.52,382.63,95.9,90.6,0.354,851914.0,851914.0,29813,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528828,1732697.00
03/14/2017 18:00,2,2.031,ALERT,213.74,465.89,60.012,1489528803,"274151322000068","219011344069620",43.97,15.00,0,384.43,513.68,89.5,84.4,0.323,733612.4,733612.4,30719,0,0,0,L,1151911521,0,122.91,123.36,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528830,1732698.00
03/14/2017 18:00,2,3.178,ACTIVE,215.54,355.88,59.991,1489528803,"201051344001135","219011344069620",32.05,11.00,0,319.81,394.05,103.2,97.7,0.477,623458.6,623458.6,30308,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528831,1732699.00
03/14/2017 18:00,2,3.383,ACTIVE,215.77,357.98,60.018,1489528803,"201051344000594","219011344069620",32.16,10.70,0,320.11,395.85,110.2,104.4,0.495,643354.4,643354.4,30160,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528832,1732700.00
03/14/2017 18:00,2,3.180,ACTIVE,215.77,354.67,60.018,1489528803,"201051344001203","219011344069620",31.95,9.30,0,319.21,391.94,102.8,97.3,0.477,631935.5,631935.5,30357,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528833,1732701.00
03/14/2017 18:00,2,3.107,ACTIVE,213.06,343.85,60.012,1489528803,"274151322000054","219011344069620",30.93,14.70,0,327.62,379.62,97.2,91.9,0.367,870490.7,870490.7,29713,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528834,1732702.00
03/14/2017 18:00,2,3.330,ACTIVE,216.45,355.88,60.018,1489528803,"201051344000867","219011344069620",32.08,10.70,0,319.81,392.85,108.2,102.5,0.486,628663.7,628663.7,30319,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528835,1732703.00
03/14/2017 18:00,2,3.064,ACTIVE,215.77,357.08,60.012,1489528803,"201051344001093","219011344069620",32.18,8.00,0,321.01,395.55,99.8,94.4,0.442,630669.2,630669.2,30180,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528836,1732704.00
03/14/2017 18:00,2,3.363,ACTIVE,216.67,359.18,60.018,1489528803,"201051344000900","219011344069620",32.32,6.70,0,320.71,398.56,110.2,104.4,0.504,649650.3,649650.3,29667,0,0,0,L,1122011218,0,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528837,1732705.00
03/14/2017 18:00,2,3.357,ACTIVE,216.90,359.48,60.018,1489528803,"201051344000648","219011344069620",32.24,7.30,0,319.51,395.25,109.7,103.9,0.499,639329.5,639329.5,29736,0,0,0,L,1122011218,0,122.91,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528837,1732706.00
03/14/2017 18:00,2,3.385,ACTIVE,216.67,362.49,60.012,1489528803,"201051344000569","219011344069620",32.62,8.00,0,321.61,395.55,111.9,106.1,0.513,651642.3,651642.3,29650,0,0,0,L,1122011218,0,122.91,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528838,1732707.00
03/14/2017 18:00,2,3.457,ACTIVE,216.90,357.68,60.007,1489528803,"201051344000983","219011344069620",32.10,9.00,0,322.51,396.45,112.4,106.6,0.530,642525.7,642525.7,29840,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528839,1732708.00
03/14/2017 18:00,2,3.344,ACTIVE,217.13,354.67,60.018,1489528803,"201051344001158","219011344069620",31.89,8.00,0,320.41,397.66,107.9,102.2,0.504,628811.6,628811.6,30193,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528840,1732709.00
03/14/2017 18:00,2,3.332,ACTIVE,217.13,361.59,60.044,1489528803,"201051344000576","219011344069620",32.52,6.70,0,319.81,396.75,109.8,104.1,0.499,642462.4,642462.4,29717,0,0,0,L,1122011218,0,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528841,1732710.00
03/14/2017 18:00,2,3.088,ACTIVE,213.29,348.96,60.002,1489528803,"274151322000087","219011344069620",31.57,18.30,0,328.82,382.93,98.7,93.3,0.371,841896.3,841896.3,30074,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489528842,1732711.00
03/14/2017 18:15,2,2.545,ACTIVE,216.22,355.58,59.965,1489529703,"201051344000645","219011344069620",32.24,7.00,0,321.91,394.05,83.0,78.2,0.367,641658.0,641658.0,29758,0,0,0,L,1122011218,0,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529705,1732712.00
03/14/2017 18:15,2,2.252,ACTIVE,213.06,347.76,59.965,1489529703,"274151322000085","219011344069620",31.15,11.00,0,329.43,376.62,71.0,66.6,0.486,868211.2,868211.2,29771,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529706,1732713.00
03/14/2017 18:15,2,2.504,ACTIVE,216.22,354.97,59.981,1489529703,"201051344000633","219011344069620",32.07,9.30,0,326.42,394.95,81.4,76.6,0.376,628198.0,628198.0,30295,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529707,1732714.00
03/14/2017 18:15,2,2.473,ACTIVE,216.22,358.28,59.965,1489529703,"201051344000469","219011344069620",32.48,6.00,0,321.61,395.25,81.3,76.6,0.376,630816.4,630816.4,30257,0,0,0,L,1122011218,0,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529708,1732715.00
03/14/2017 18:15,2,2.369,ACTIVE,213.96,362.79,59.959,1489529703,"201051344000646","219011344069620",31.85,9.00,0,321.91,394.65,76.5,71.9,0.641,625237.8,625237.8,30160,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529709,1732716.00
03/14/2017 18:15,2,2.285,ACTIVE,212.83,358.58,59.975,1489529703,"274151322000052","219011344069620",31.81,12.30,0,333.63,383.83,73.6,69.1,0.513,898401.2,898401.2,29541,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529710,1732717.00
03/14/2017 18:15,2,2.576,ACTIVE,214.64,353.47,59.954,1489529703,"201051344000585","219011344069620",31.95,9.00,0,323.11,396.75,83.4,78.6,0.380,635560.9,635560.9,30319,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529710,1732718.00
03/14/2017 18:15,2,2.334,ACTIVE,213.96,363.39,60.002,1489529703,"201051344001230","219011344069620",31.97,7.00,0,324.92,395.25,75.6,71.0,0.619,629467.5,629467.5,30033,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529711,1732719.00
03/14/2017 18:15,2,2.441,ACTIVE,214.87,351.07,59.986,1489529703,"201051344000582","219011344069620",31.75,9.70,0,321.61,395.55,78.6,73.9,0.349,619587.9,619587.9,30233,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529712,1732720.00
03/14/2017 18:15,2,2.326,ACTIVE,213.96,362.79,59.965,1489529703,"201051344000955","219011344069620",31.95,11.00,0,326.42,395.85,75.2,70.7,0.636,637507.6,637507.6,30120,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529713,1732721.00
03/14/2017 18:15,2,1.541,ACTIVE,212.38,450.56,59.959,1489529703,"274151322000094","219011344069620",42.44,12.70,0,424.41,501.35,66.2,62.0,0.446,733416.5,733416.5,30789,0,0,0,L,1151911521,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529714,1732722.00
03/14/2017 18:15,2,2.531,ACTIVE,216.00,353.47,60.007,1489529703,"201051344000579","219011344069620",32.07,9.30,0,324.62,397.35,82.2,77.5,0.371,648308.4,648308.4,30087,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529715,1732723.00
03/14/2017 18:15,2,2.391,ACTIVE,213.96,355.58,59.933,1489529703,"201051344000890","219011344069620",32.30,8.50,0,326.12,393.75,78.2,73.6,0.354,631362.0,631362.0,30244,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529716,1732724.00
03/14/2017 18:15,2,2.361,ACTIVE,214.41,366.70,59.975,1489529703,"201051344000438","219011344069620",32.34,10.70,0,324.62,400.06,77.3,72.7,0.641,634303.9,634303.9,30208,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529717,1732725.00
03/14/2017 18:15,2,2.400,ACTIVE,214.41,351.97,59.959,1489529703,"201051344000417","219011344069620",20.85,6.30,0,333.63,384.43,50.7,47.0,0.424,608718.8,608718.8,30511,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529718,1732726.00
03/14/2017 18:15,2,2.363,ACTIVE,212.83,364.59,59.965,1489529703,"274151322000083","219011344069620",31.83,13.70,0,333.33,384.13,76.1,71.6,0.548,889385.4,889385.4,29597,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529719,1732727.00
03/14/2017 18:15,2,2.434,ACTIVE,213.29,358.58,59.959,1489529703,"274151322000076","219011344069620",32.60,14.30,0,336.64,388.64,80.4,75.6,0.305,947577.1,947577.1,29703,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529720,1732728.00
03/14/2017 18:15,2,2.496,ACTIVE,215.32,353.17,59.949,1489529703,"201051344000868","219011344069620",31.99,6.30,0,321.01,390.14,80.9,76.2,0.362,629488.5,629488.5,30288,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529721,1732729.00
03/14/2017 18:15,2,2.506,ACTIVE,212.61,359.78,59.954,1489529703,"274151322000095","219011344069620",32.60,15.00,0,334.54,385.93,82.8,78.0,0.309,938579.2,938579.2,29822,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529722,1732730.00
03/14/2017 18:15,2,2.568,ACTIVE,215.77,354.97,59.975,1489529703,"201051344000988","219011344069620",20.73,5.00,0,334.84,390.44,53.9,50.1,0.451,583322.9,583322.9,30322,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529722,1732731.00
03/14/2017 18:15,2,2.482,ACTIVE,214.41,353.47,59.965,1489529703,"201051344001025","219011344069620",32.03,10.00,0,324.02,391.34,80.5,75.8,0.362,633188.1,633188.1,30408,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529723,1732732.00
03/14/2017 18:15,2,2.613,ACTIVE,215.77,353.17,59.954,1489529703,"201051344000458","219011344069620",32.03,8.50,0,323.11,393.15,84.8,79.9,0.393,641620.9,641620.9,29913,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529724,1732733.00
03/14/2017 18:15,2,2.582,ACTIVE,216.45,357.38,59.959,1489529703,"201051344000853","219011344069620",32.30,6.00,0,330.33,397.96,84.5,79.6,0.384,641841.0,641841.0,29756,0,0,0,L,1122011218,0,123.59,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529725,1732734.00
03/14/2017 18:15,2,2.398,ACTIVE,214.19,355.58,59.949,1489529703,"201051344000685","219011344069620",32.24,9.70,0,324.02,397.96,78.4,73.7,0.367,634538.4,634538.4,30091,0,0,0,L,1122011218,0,123.59,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529726,1732735.00
03/14/2017 18:15,2,2.453,ACTIVE,214.64,354.67,59.965,1489529703,"201051344000917","219011344069620",32.12,10.00,0,326.42,394.95,79.8,75.1,0.367,631030.1,631030.1,30087,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529727,1732736.00
03/14/2017 18:15,2,2.453,ACTIVE,214.19,350.17,59.954,1489529703,"201051344001145","219011344069620",31.79,7.70,0,328.82,397.05,79.0,74.3,0.358,638988.2,638988.2,29928,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529728,1732737.00
03/14/2017 18:15,2,2.447,ACTIVE,214.41,353.47,59.949,1489529703,"201051344000651","219011344069620",32.08,10.00,0,321.01,393.75,79.5,74.8,0.362,627530.0,627530.0,30290,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529729,1732738.00
03/14/2017 18:15,2,2.189,ACTIVE,212.38,363.39,59.944,1489529703,"274151322000088","219011344069620",31.47,11.70,0,330.33,381.42,69.8,65.4,0.464,851933.1,851933.1,29814,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529730,1732739.00
03/14/2017 18:15,2,1.514,ACTIVE,213.51,458.67,59.965,1489529703,"274151322000068","219011344069620",43.32,13.00,0,426.51,498.65,67.3,63.0,0.442,733630.7,733630.7,30721,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529731,1732740.00
03/14/2017 18:15,2,2.385,ACTIVE,214.19,363.99,59.970,1489529703,"201051344001135","219011344069620",32.05,10.70,0,321.61,393.45,77.3,72.7,0.650,623479.5,623479.5,30309,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529731,1732741.00
03/14/2017 18:15,2,2.498,ACTIVE,215.09,357.08,59.954,1489529703,"201051344000594","219011344069620",32.32,10.00,0,322.81,395.55,81.8,77.0,0.371,643376.6,643376.6,30161,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529732,1732742.00
03/14/2017 18:15,2,2.363,ACTIVE,214.64,362.79,59.981,1489529703,"201051344001203","219011344069620",32.08,8.50,0,324.92,395.85,76.7,72.1,0.641,631956.2,631956.2,30358,0,0,0,L,1122011218,0,123.59,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529733,1732743.00
03/14/2017 18:15,2,2.258,ACTIVE,212.61,360.69,59.959,1489529703,"274151322000054","219011344069620",31.25,12.00,0,327.92,379.02,71.4,67.0,0.495,870510.1,870510.1,29714,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529734,1732744.00
03/14/2017 18:15,2,2.475,ACTIVE,215.54,353.47,59.970,1489529703,"201051344000867","219011344069620",32.12,9.00,0,323.11,392.85,80.5,75.8,0.358,628685.4,628685.4,30320,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529735,1732745.00
03/14/2017 18:15,2,2.271,ACTIVE,214.41,365.49,59.991,1489529703,"201051344001093","219011344069620",32.24,7.70,0,327.62,395.55,74.2,69.7,0.592,630689.3,630689.3,30181,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529736,1732746.00
03/14/2017 18:15,2,2.488,ACTIVE,215.54,355.58,59.959,1489529703,"201051344000900","219011344069620",32.22,5.50,0,326.42,398.86,81.2,76.4,0.371,649672.4,649672.4,29668,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529737,1732747.00
03/14/2017 18:15,2,2.537,ACTIVE,215.77,350.17,59.991,1489529703,"201051344000648","219011344069620",31.73,6.30,0,321.91,396.75,81.6,76.8,0.371,639351.6,639351.6,29737,0,0,0,L,1122011218,0,122.68,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529738,1732748.00
03/14/2017 18:15,2,2.531,ACTIVE,216.00,357.98,59.959,1489529703,"201051344000569","219011344069620",32.44,7.00,0,325.22,393.75,83.2,78.4,0.376,651664.8,651664.8,29651,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529739,1732749.00
03/14/2017 18:15,2,2.559,ACTIVE,216.00,357.38,59.959,1489529703,"201051344000983","219011344069620",32.46,6.70,0,327.92,398.86,84.1,79.2,0.393,642548.4,642548.4,29841,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529740,1732750.00
03/14/2017 18:15,2,2.482,ACTIVE,216.00,351.07,59.986,1489529703,"201051344001158","219011344069620",31.87,7.30,0,322.81,393.45,80.2,75.5,0.376,628833.4,628833.4,30194,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529741,1732751.00
03/14/2017 18:15,2,2.484,ACTIVE,216.22,358.28,59.949,1489529703,"201051344000576","219011344069620",32.48,5.50,0,325.82,393.75,81.7,76.9,0.367,642484.6,642484.6,29718,0,0,0,L,1122011218,0,123.14,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529742,1732752.00
03/14/2017 18:15,2,2.281,ACTIVE,212.83,356.48,59.954,1489529703,"274151322000087","219011344069620",31.53,16.70,0,330.93,381.73,72.8,68.3,0.491,841916.1,841916.1,30075,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489529743,1732753.00
03/14/2017 18:30,2,1.947,ACTIVE,215.54,357.68,60.018,1489530603,"201051344000645","219011344069620",31.73,5.50,0,323.72,395.55,62.6,58.5,0.499,641675.1,641675.1,29759,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530604,1732754.00
03/14/2017 18:30,2,1.719,ACTIVE,212.38,350.77,59.981,1489530603,"274151322000085","219011344069620",31.05,9.30,0,334.24,374.51,54.1,50.3,0.362,868225.9,868225.9,29772,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530605,1732755.00
03/14/2017 18:30,2,1.896,ACTIVE,215.32,363.09,59.970,1489530603,"201051344000633","219011344069620",32.22,6.70,0,320.41,395.85,61.9,57.8,0.508,628214.8,628214.8,30296,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530606,1732756.00
03/14/2017 18:30,2,1.900,ACTIVE,215.32,359.78,59.907,1489530603,"201051344000469","219011344069620",31.97,4.50,0,320.41,397.66,61.6,57.5,0.504,630833.2,630833.2,30258,0,0,0,L,1122011218,0,122.23,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530607,1732757.00
03/14/2017 18:30,2,1.846,ACTIVE,213.51,357.08,59.991,1489530603,"201051344000646","219011344069620",31.79,7.00,0,335.44,393.75,59.4,55.4,0.491,625253.7,625253.7,30161,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530608,1732758.00
03/14/2017 18:30,2,1.727,ACTIVE,212.16,362.79,59.928,1489530603,"274151322000052","219011344069620",31.93,9.70,0,336.34,381.42,55.8,51.9,0.380,898416.3,898416.3,29542,0,0,0,L,1151911521,0,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530609,1732759.00
03/14/2017 18:30,2,2.027,ACTIVE,214.19,359.48,59.975,1489530603,"201051344000585","219011344069620",31.91,7.30,0,329.13,395.55,65.5,61.3,0.535,635578.3,635578.3,30320,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530609,1732760.00
03/14/2017 18:30,2,1.781,ACTIVE,213.51,361.89,59.970,1489530603,"201051344001230","219011344069620",32.26,5.50,0,337.84,395.85,58.3,54.3,0.477,629483.1,629483.1,30034,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530610,1732761.00
03/14/2017 18:30,2,1.891,ACTIVE,214.41,359.48,60.023,1489530603,"201051344000582","219011344069620",31.95,8.00,0,326.12,395.25,61.1,57.1,0.491,619604.3,619604.3,30234,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530611,1732762.00
03/14/2017 18:30,2,1.781,ACTIVE,213.51,360.99,60.028,1489530603,"201051344000955","219011344069620",32.24,9.70,0,338.74,397.05,58.2,54.3,0.477,637523.2,637523.2,30121,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530612,1732763.00
03/14/2017 18:30,2,1.168,ACTIVE,211.93,451.76,59.965,1489530603,"274151322000094","219011344069620",42.66,10.70,0,424.71,482.12,49.9,46.2,0.340,733430.0,733430.0,30790,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530613,1732764.00
03/14/2017 18:30,2,1.938,ACTIVE,215.32,359.18,59.986,1489530603,"201051344000579","219011344069620",31.95,7.00,0,327.02,395.25,62.7,58.6,0.513,648325.3,648325.3,30088,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530614,1732765.00
03/14/2017 18:30,2,1.867,ACTIVE,213.51,360.99,59.981,1489530603,"201051344000890","219011344069620",32.20,6.70,0,330.03,396.15,60.9,56.8,0.477,631378.3,631378.3,30245,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530615,1732766.00
03/14/2017 18:30,2,1.824,ACTIVE,213.96,363.09,59.970,1489530603,"201051344000438","219011344069620",32.38,8.00,0,337.84,397.66,59.9,55.9,0.482,634319.9,634319.9,30209,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530616,1732767.00
03/14/2017 18:30,2,1.861,ACTIVE,214.19,348.66,59.959,1489530603,"201051344000417","219011344069620",20.91,6.00,0,333.03,373.01,39.4,36.1,0.314,608729.2,608729.2,30512,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530617,1732768.00
03/14/2017 18:30,2,1.779,ACTIVE,212.16,353.47,59.938,1489530603,"274151322000083","219011344069620",32.08,10.30,0,336.64,383.53,57.8,53.8,0.407,889401.0,889401.0,29598,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530618,1732769.00
03/14/2017 18:30,2,1.836,ACTIVE,213.06,367.60,60.002,1489530603,"274151322000076","219011344069620",32.68,10.30,0,336.64,388.34,60.7,56.7,0.420,947593.6,947593.6,29704,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530618,1732770.00
03/14/2017 18:30,2,1.895,ACTIVE,214.87,356.18,59.975,1489530603,"201051344000868","219011344069620",31.67,5.00,0,325.82,396.15,60.8,56.8,0.486,629505.0,629505.0,30289,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530619,1732771.00
03/14/2017 18:30,2,1.914,ACTIVE,212.16,371.21,60.012,1489530603,"274151322000095","219011344069620",32.58,11.00,0,339.34,386.83,63.1,59.0,0.424,938596.3,938596.3,29823,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530620,1732772.00
03/14/2017 18:30,2,1.930,ACTIVE,215.09,352.57,59.965,1489530603,"201051344000988","219011344069620",20.83,4.50,0,334.24,377.52,40.7,37.4,0.331,583333.8,583333.8,30323,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530621,1732773.00
03/14/2017 18:30,2,1.918,ACTIVE,213.74,360.38,59.970,1489530603,"201051344001025","219011344069620",32.18,7.00,0,321.31,394.95,62.5,58.4,0.495,633204.8,633204.8,30409,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530622,1732774.00
03/14/2017 18:30,2,1.984,ACTIVE,215.09,358.88,59.944,1489530603,"201051344000458","219011344069620",32.01,6.70,0,324.02,398.56,64.4,60.2,0.535,641638.3,641638.3,29914,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530623,1732775.00
03/14/2017 18:30,2,1.967,ACTIVE,215.54,359.78,59.981,1489530603,"201051344000853","219011344069620",32.03,4.00,0,324.62,401.56,63.8,59.7,0.517,641858.3,641858.3,29757,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530624,1732776.00
03/14/2017 18:30,2,1.859,ACTIVE,213.96,361.29,59.991,1489530603,"201051344000685","219011344069620",32.14,7.00,0,322.81,395.85,60.5,56.5,0.517,634554.6,634554.6,30092,0,0,0,L,1122011218,0,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530625,1732777.00
03/14/2017 18:30,2,1.904,ACTIVE,214.19,360.38,59.986,1489530603,"201051344000917","219011344069620",32.07,8.00,0,326.42,395.85,61.9,57.8,0.508,631046.7,631046.7,30088,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530626,1732778.00
03/14/2017 18:30,2,1.879,ACTIVE,213.74,360.69,59.981,1489530603,"201051344001145","219011344069620",32.16,5.50,0,327.32,398.26,61.2,57.2,0.499,639004.6,639004.6,29929,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530627,1732779.00
03/14/2017 18:30,2,1.906,ACTIVE,213.96,359.18,60.012,1489530603,"201051344000651","219011344069620",31.93,8.00,0,324.62,394.05,61.6,57.6,0.495,627546.5,627546.5,30291,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530628,1732780.00
03/14/2017 18:30,2,1.631,ACTIVE,211.93,354.67,59.954,1489530603,"274151322000088","219011344069620",31.65,9.70,0,334.54,377.22,52.3,48.5,0.349,851947.4,851947.4,29815,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530629,1732781.00
03/14/2017 18:30,2,1.156,ACTIVE,212.61,458.07,59.949,1489530603,"274151322000068","219011344069620",43.38,11.30,0,427.11,489.93,51.0,47.3,0.336,733644.5,733644.5,30722,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530630,1732782.00
03/14/2017 18:30,2,1.846,ACTIVE,213.51,359.48,59.944,1489530603,"201051344001135","219011344069620",32.10,8.50,0,336.34,395.25,60.0,56.0,0.495,623495.5,623495.5,30310,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530631,1732783.00
03/14/2017 18:30,2,1.914,ACTIVE,214.41,360.69,59.944,1489530603,"201051344000594","219011344069620",32.03,8.00,0,328.22,396.75,62.2,58.1,0.495,643393.4,643393.4,30162,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530631,1732784.00
03/14/2017 18:30,2,1.811,ACTIVE,214.19,360.38,59.986,1489530603,"201051344001203","219011344069620",32.20,6.30,0,337.54,395.85,59.1,55.1,0.486,631972.1,631972.1,30359,0,0,0,L,1122011218,0,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530632,1732785.00
03/14/2017 18:30,2,1.689,ACTIVE,212.38,348.36,60.012,1489530603,"274151322000054","219011344069620",31.61,9.70,0,333.33,375.71,54.2,50.4,0.367,870524.8,870524.8,29715,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530633,1732786.00
03/14/2017 18:30,2,1.873,ACTIVE,215.09,358.58,59.965,1489530603,"201051344000867","219011344069620",31.93,7.00,0,324.02,395.85,60.6,56.6,0.491,628701.9,628701.9,30321,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530634,1732787.00
03/14/2017 18:30,2,1.746,ACTIVE,213.96,359.78,59.996,1489530603,"201051344001093","219011344069620",32.14,6.30,0,337.84,394.35,56.8,52.9,0.433,630704.5,630704.5,30182,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530635,1732788.00
03/14/2017 18:30,2,1.852,ACTIVE,214.87,362.19,59.986,1489530603,"201051344000900","219011344069620",32.22,4.00,0,330.93,400.06,60.5,56.4,0.495,649688.9,649688.9,29669,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530636,1732789.00
03/14/2017 18:30,2,1.902,ACTIVE,215.09,358.28,59.938,1489530603,"201051344000648","219011344069620",31.95,4.50,0,322.51,395.25,61.6,57.5,0.495,639368.3,639368.3,29738,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530637,1732790.00
03/14/2017 18:30,2,1.945,ACTIVE,215.32,358.88,60.023,1489530603,"201051344000569","219011344069620",31.83,5.50,0,327.92,397.96,62.7,58.6,0.504,651681.8,651681.8,29652,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530638,1732791.00
03/14/2017 18:30,2,1.971,ACTIVE,215.32,359.48,59.944,1489530603,"201051344000983","219011344069620",31.89,5.00,0,325.22,398.56,63.6,59.5,0.530,642565.6,642565.6,29842,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530639,1732792.00
03/14/2017 18:30,2,1.877,ACTIVE,215.32,357.98,59.922,1489530603,"201051344001158","219011344069620",31.83,5.50,0,327.02,396.15,60.5,56.5,0.495,628849.8,628849.8,30195,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530640,1732793.00
03/14/2017 18:30,2,1.871,ACTIVE,215.54,362.49,59.965,1489530603,"201051344000576","219011344069620",32.32,4.00,0,329.73,398.56,61.3,57.3,0.491,642501.2,642501.2,29719,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530641,1732794.00
03/14/2017 18:30,2,1.713,ACTIVE,212.38,354.67,59.965,1489530603,"274151322000087","219011344069620",31.77,14.00,0,334.24,377.22,55.1,51.2,0.367,841931.0,841931.0,30076,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489530642,1732795.00
03/14/2017 18:45,2,1.336,ACTIVE,214.64,355.58,60.007,1489531503,"201051344000645","219011344069620",32.12,4.50,0,336.04,385.03,43.5,40.1,0.336,641687.3,641687.3,29760,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531504,1732796.00
