ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 18:45,2,1.170,ACTIVE,211.93,347.16,59.991,1489531503,"274151322000085","219011344069620",31.57,7.00,0,331.83,367.90,37.4,34.2,0.247,868236.4,868236.4,29773,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531505,1732797.00
03/14/2017 18:45,2,1.336,ACTIVE,214.64,356.18,59.986,1489531503,"201051344000633","219011344069620",32.08,5.00,0,336.04,387.44,43.4,40.0,0.349,628227.0,628227.0,30297,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531506,1732798.00
03/14/2017 18:45,2,1.340,ACTIVE,214.64,352.87,59.991,1489531503,"201051344000469","219011344069620",31.75,3.30,0,335.14,386.53,43.1,39.7,0.340,630845.2,630845.2,30259,0,0,0,L,1122011218,0,121.55,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531507,1732799.00
03/14/2017 18:45,2,1.316,ACTIVE,213.51,356.78,59.991,1489531503,"201051344000646","219011344069620",32.18,4.50,0,333.33,385.33,43.0,39.6,0.345,625265.5,625265.5,30162,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531508,1732800.00
03/14/2017 18:45,2,1.191,ACTIVE,211.70,356.18,59.986,1489531503,"274151322000052","219011344069620",32.03,7.30,0,332.13,374.51,38.6,35.4,0.261,898427.2,898427.2,29543,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531509,1732801.00
03/14/2017 18:45,2,1.473,ACTIVE,213.96,359.48,59.954,1489531503,"201051344000585","219011344069620",32.38,5.50,0,333.63,388.94,48.3,44.7,0.380,635591.6,635591.6,30321,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531510,1732802.00
03/14/2017 18:45,2,1.266,ACTIVE,213.29,357.38,59.970,1489531503,"201051344001230","219011344069620",32.28,3.70,0,332.43,385.63,41.4,38.0,0.323,629494.7,629494.7,30035,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531511,1732803.00
03/14/2017 18:45,2,1.367,ACTIVE,214.19,356.18,60.023,1489531503,"201051344000582","219011344069620",32.01,6.00,0,333.03,386.83,44.4,40.9,0.336,619616.5,619616.5,30235,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531511,1732804.00
03/14/2017 18:45,2,1.270,ACTIVE,213.29,357.98,59.986,1489531503,"201051344000955","219011344069620",32.40,7.30,0,334.24,385.63,41.7,38.3,0.327,637534.8,637534.8,30122,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531512,1732805.00
03/14/2017 18:45,2,0.828,ACTIVE,211.93,442.74,59.986,1489531503,"274151322000094","219011344069620",41.43,9.30,0,331.53,474.90,34.7,31.6,0.225,733439.8,733439.8,30791,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531513,1732806.00
03/14/2017 18:45,2,1.342,ACTIVE,214.41,360.08,60.023,1489531503,"201051344000579","219011344069620",32.56,5.00,0,336.04,387.14,44.4,40.9,0.349,648337.8,648337.8,30089,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531514,1732807.00
03/14/2017 18:45,2,1.346,ACTIVE,213.51,357.08,59.991,1489531503,"201051344000890","219011344069620",32.20,4.50,0,331.83,386.83,43.9,40.4,0.331,631390.4,631390.4,30246,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531515,1732808.00
03/14/2017 18:45,2,1.314,ACTIVE,213.51,358.88,59.996,1489531503,"201051344000438","219011344069620",32.46,6.30,0,334.24,388.64,43.2,39.8,0.336,634331.8,634331.8,30210,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531516,1732809.00
03/14/2017 18:45,2,1.350,ACTIVE,213.74,344.76,60.012,1489531503,"201051344000417","219011344069620",20.93,4.00,0,333.93,365.80,28.6,25.7,0.212,608736.9,608736.9,30513,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531517,1732810.00
03/14/2017 18:45,2,1.242,ACTIVE,211.93,353.17,59.986,1489531503,"274151322000083","219011344069620",32.03,7.70,0,331.83,376.31,40.4,37.0,0.278,889412.4,889412.4,29599,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531518,1732811.00
03/14/2017 18:45,2,1.264,ACTIVE,212.83,360.69,59.975,1489531503,"274151322000076","219011344069620",32.78,7.70,0,333.03,382.93,42.0,38.6,0.287,947605.5,947605.5,29705,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531519,1732812.00
03/14/2017 18:45,2,1.309,ACTIVE,213.96,352.87,59.986,1489531503,"201051344000868","219011344069620",31.87,4.00,0,334.84,384.73,42.3,38.9,0.331,629517.0,629517.0,30290,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531520,1732813.00
03/14/2017 18:45,2,1.332,ACTIVE,211.70,365.80,59.981,1489531503,"274151322000095","219011344069620",32.68,8.50,0,331.53,382.33,44.1,40.6,0.292,938608.7,938608.7,29824,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531521,1732814.00
03/14/2017 18:45,2,1.359,ACTIVE,213.96,346.86,59.986,1489531503,"201051344000988","219011344069620",20.61,3.70,0,336.64,371.81,28.4,25.5,0.217,583341.6,583341.6,30324,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531522,1732815.00
03/14/2017 18:45,2,1.389,ACTIVE,213.51,357.08,59.986,1489531503,"201051344001025","219011344069620",32.22,5.00,0,332.73,388.64,45.4,41.9,0.354,633217.3,633217.3,30410,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531523,1732816.00
03/14/2017 18:45,2,1.396,ACTIVE,214.19,355.58,60.018,1489531503,"201051344000458","219011344069620",32.10,5.50,0,335.14,388.04,45.4,41.9,0.371,641651.1,641651.1,29915,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531523,1732817.00
03/14/2017 18:45,2,1.357,ACTIVE,214.64,360.99,59.965,1489531503,"201051344000853","219011344069620",32.50,3.30,0,336.34,391.94,44.7,41.2,0.349,641870.9,641870.9,29758,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531524,1732818.00
03/14/2017 18:45,2,1.324,ACTIVE,213.74,359.48,60.012,1489531503,"201051344000685","219011344069620",32.50,5.00,0,334.84,387.44,43.6,40.2,0.358,634566.6,634566.6,30093,0,0,0,L,1122011218,0,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531525,1732819.00
03/14/2017 18:45,2,1.361,ACTIVE,213.74,359.78,59.970,1489531503,"201051344000917","219011344069620",32.40,6.70,0,334.84,388.04,44.7,41.2,0.358,631059.0,631059.0,30089,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531526,1732820.00
03/14/2017 18:45,2,1.344,ACTIVE,213.51,358.88,59.981,1489531503,"201051344001145","219011344069620",32.44,3.30,0,335.74,387.74,44.2,40.7,0.349,639016.8,639016.8,29930,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531527,1732821.00
03/14/2017 18:45,2,1.354,ACTIVE,213.74,359.18,59.981,1489531503,"201051344000651","219011344069620",32.42,6.00,0,334.24,386.83,44.5,41.0,0.345,627558.8,627558.8,30292,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531528,1732822.00
03/14/2017 18:45,2,1.109,ACTIVE,211.48,353.77,59.965,1489531503,"274151322000088","219011344069620",31.69,7.00,0,331.53,370.00,35.6,32.4,0.230,851957.4,851957.4,29816,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531529,1732823.00
03/14/2017 18:45,2,0.844,ACTIVE,212.83,445.45,59.981,1489531503,"274151322000068","219011344069620",42.20,9.70,0,332.13,482.12,36.1,33.0,0.230,733654.5,733654.5,30723,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531530,1732824.00
03/14/2017 18:45,2,1.326,ACTIVE,213.51,355.88,59.981,1489531503,"201051344001135","219011344069620",32.12,6.30,0,333.03,385.93,43.1,39.7,0.345,623507.4,623507.4,30311,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531531,1732825.00
03/14/2017 18:45,2,1.340,ACTIVE,213.74,355.58,60.012,1489531503,"201051344000594","219011344069620",32.05,6.30,0,333.33,387.44,43.5,40.1,0.336,643405.6,643405.6,30163,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531532,1732826.00
03/14/2017 18:45,2,1.289,ACTIVE,213.96,356.18,59.981,1489531503,"201051344001203","219011344069620",32.28,4.50,0,334.24,386.83,42.2,38.8,0.336,631983.8,631983.8,30360,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531532,1732827.00
03/14/2017 18:45,2,1.176,ACTIVE,211.70,346.86,59.975,1489531503,"274151322000054","219011344069620",31.41,7.30,0,331.23,369.40,37.4,34.2,0.252,870535.3,870535.3,29716,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531533,1732828.00
03/14/2017 18:45,2,1.311,ACTIVE,214.19,352.27,59.991,1489531503,"201051344000867","219011344069620",31.81,6.00,0,334.24,385.63,42.3,38.9,0.327,628713.8,628713.8,30322,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531534,1732829.00
03/14/2017 18:45,2,1.227,ACTIVE,213.74,357.98,59.981,1489531503,"201051344001093","219011344069620",32.44,4.50,0,332.73,385.03,40.4,37.0,0.296,630715.8,630715.8,30183,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531535,1732830.00
03/14/2017 18:45,2,1.299,ACTIVE,213.96,349.86,59.975,1489531503,"201051344000900","219011344069620",31.43,3.30,0,335.44,386.83,41.4,38.0,0.336,649700.7,649700.7,29670,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531536,1732831.00
03/14/2017 18:45,2,1.316,ACTIVE,214.19,355.88,59.975,1489531503,"201051344000648","219011344069620",32.22,3.70,0,336.34,386.23,43.0,39.6,0.336,639380.4,639380.4,29739,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531537,1732832.00
03/14/2017 18:45,2,1.346,ACTIVE,214.41,358.58,59.986,1489531503,"201051344000569","219011344069620",32.36,4.00,0,335.74,388.04,44.1,40.7,0.349,651694.2,651694.2,29653,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531538,1732833.00
03/14/2017 18:45,2,1.361,ACTIVE,214.19,358.88,59.996,1489531503,"201051344000983","219011344069620",32.36,4.00,0,336.04,388.64,44.6,41.1,0.367,642578.1,642578.1,29843,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531539,1732834.00
03/14/2017 18:45,2,1.309,ACTIVE,214.41,352.57,59.996,1489531503,"201051344001158","219011344069620",31.81,4.00,0,336.34,385.63,42.1,38.7,0.345,628861.7,628861.7,30196,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531540,1732835.00
03/14/2017 18:45,2,1.307,ACTIVE,214.64,356.78,59.949,1489531503,"201051344000576","219011344069620",32.18,3.00,0,334.54,387.44,42.7,39.3,0.323,642513.2,642513.2,29720,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531541,1732836.00
03/14/2017 18:45,2,1.209,ACTIVE,212.16,342.95,59.996,1489531503,"274151322000087","219011344069620",31.33,11.30,0,331.83,370.00,38.4,35.1,0.252,841941.7,841941.7,30077,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489531542,1732837.00
03/14/2017 19:00,2,0.828,ACTIVE,214.19,344.76,60.018,1489532404,"201051344000645","219011344069620",31.45,2.50,0,335.14,373.61,26.4,23.5,0.190,641695.3,641695.3,29761,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532405,1732838.00
03/14/2017 19:00,2,0.371,ACTIVE,211.93,349.86,60.023,1489532404,"274151322000085","219011344069620",32.24,6.00,0,331.53,379.32,12.1,9.8,0.071,868241.5,868241.5,29774,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532406,1732839.00
03/14/2017 19:00,2,0.811,ACTIVE,214.41,353.47,59.975,1489532404,"201051344000633","219011344069620",32.30,3.30,0,334.84,376.92,26.6,23.7,0.194,628234.9,628234.9,30298,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532407,1732840.00
03/14/2017 19:00,2,0.824,ACTIVE,213.96,356.48,60.018,1489532404,"201051344000469","219011344069620",32.60,1.50,0,333.03,376.62,27.3,24.4,0.190,630853.2,630853.2,30260,0,0,0,L,1122011218,0,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532408,1732841.00
03/14/2017 19:00,2,0.861,ACTIVE,212.83,351.97,60.012,1489532404,"201051344000646","219011344069620",32.12,3.30,0,332.13,378.12,28.1,25.2,0.212,625273.5,625273.5,30163,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532409,1732842.00
03/14/2017 19:00,2,0.734,ACTIVE,211.70,351.07,60.018,1489532404,"274151322000052","219011344069620",31.93,5.50,0,329.13,367.00,23.7,21.0,0.155,898434.2,898434.2,29544,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532410,1732843.00
03/14/2017 19:00,2,0.982,ACTIVE,213.29,353.47,60.023,1489532404,"201051344000585","219011344069620",32.16,3.70,0,333.63,380.52,32.0,29.0,0.239,635600.7,635600.7,30322,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532411,1732844.00
03/14/2017 19:00,2,0.812,ACTIVE,212.83,349.86,60.023,1489532404,"201051344001230","219011344069620",31.97,2.50,0,332.43,376.01,26.3,23.5,0.190,629502.3,629502.3,30036,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532412,1732845.00
03/14/2017 19:00,2,0.898,ACTIVE,213.74,351.67,60.018,1489532404,"201051344000582","219011344069620",32.05,4.00,0,333.93,377.82,29.2,26.2,0.208,619624.8,619624.8,30236,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532413,1732846.00
03/14/2017 19:00,2,0.836,ACTIVE,212.61,350.77,60.012,1489532404,"201051344000955","219011344069620",32.07,6.00,0,333.03,377.52,27.2,24.3,0.194,637542.6,637542.6,30123,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532414,1732847.00
03/14/2017 19:00,2,0.494,ACTIVE,211.93,440.64,60.012,1489532404,"274151322000094","219011344069620",41.87,7.70,0,329.73,469.49,20.8,18.2,0.124,733446.0,733446.0,30792,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532415,1732848.00
03/14/2017 19:00,2,0.863,ACTIVE,213.96,353.77,60.023,1489532404,"201051344000579","219011344069620",32.36,3.70,0,335.74,378.72,28.4,25.5,0.199,648346.0,648346.0,30090,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532416,1732849.00
03/14/2017 19:00,2,0.879,ACTIVE,212.83,352.87,60.018,1489532404,"201051344000890","219011344069620",32.28,3.30,0,332.43,377.82,28.8,25.9,0.194,631398.6,631398.6,30247,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532417,1732850.00
03/14/2017 19:00,2,0.855,ACTIVE,213.29,356.18,60.018,1489532404,"201051344000438","219011344069620",32.56,4.50,0,333.03,379.32,28.2,25.3,0.199,634339.9,634339.9,30211,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532418,1732851.00
03/14/2017 19:00,2,0.891,ACTIVE,213.06,340.85,60.060,1489532404,"201051344000417","219011344069620",20.83,3.00,0,332.43,357.98,18.8,16.2,0.133,608742.1,608742.1,30514,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532418,1732852.00
03/14/2017 19:00,2,0.764,ACTIVE,211.93,351.07,60.007,1489532404,"274151322000083","219011344069620",31.99,6.30,0,329.13,367.90,24.8,22.0,0.168,889419.7,889419.7,29600,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532419,1732853.00
03/14/2017 19:00,2,0.766,ACTIVE,212.61,354.67,60.012,1489532404,"274151322000076","219011344069620",32.58,6.30,0,330.33,374.81,25.3,22.5,0.164,947613.0,947613.0,29706,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532420,1732854.00
03/14/2017 19:00,2,0.783,ACTIVE,213.74,351.67,60.018,1489532404,"201051344000868","219011344069620",32.12,1.50,0,333.93,373.31,25.6,22.7,0.177,629524.6,629524.6,30291,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532421,1732855.00
03/14/2017 19:00,2,0.814,ACTIVE,211.93,357.38,60.007,1489532404,"274151322000095","219011344069620",32.50,6.70,0,331.83,374.51,26.8,24.0,0.172,938616.7,938616.7,29825,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532422,1732856.00
03/14/2017 19:00,2,0.842,ACTIVE,213.96,343.55,60.018,1489532404,"201051344000988","219011344069620",20.50,2.50,0,333.93,360.38,17.5,15.0,0.128,583346.6,583346.6,30325,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532423,1732857.00
03/14/2017 19:00,2,0.912,ACTIVE,213.06,351.97,60.012,1489532404,"201051344001025","219011344069620",32.14,3.30,0,333.33,378.42,29.8,26.8,0.217,633225.8,633225.8,30411,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532424,1732858.00
03/14/2017 19:00,2,0.887,ACTIVE,213.96,352.57,60.007,1489532404,"201051344000458","219011344069620",32.22,3.70,0,335.44,377.52,29.0,26.1,0.212,641659.5,641659.5,29916,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532425,1732859.00
03/14/2017 19:00,2,0.848,ACTIVE,214.41,356.78,59.991,1489532404,"201051344000853","219011344069620",32.70,1.50,0,337.24,378.12,28.1,25.2,0.203,641879.1,641879.1,29759,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532426,1732860.00
03/14/2017 19:00,2,0.873,ACTIVE,213.29,350.47,60.007,1489532404,"201051344000685","219011344069620",31.97,3.30,0,333.33,378.42,28.3,25.4,0.212,634574.8,634574.8,30094,0,0,0,L,1122011218,0,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532427,1732861.00
03/14/2017 19:00,2,0.895,ACTIVE,213.29,350.77,60.002,1489532404,"201051344000917","219011344069620",31.91,4.50,0,334.84,377.22,28.9,26.0,0.212,631067.4,631067.4,30090,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532427,1732862.00
03/14/2017 19:00,2,0.869,ACTIVE,213.29,352.27,60.018,1489532404,"201051344001145","219011344069620",32.10,2.00,0,335.14,379.32,28.4,25.4,0.208,639025.0,639025.0,29931,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532428,1732863.00
03/14/2017 19:00,2,0.895,ACTIVE,213.06,351.97,60.012,1489532404,"201051344000651","219011344069620",32.12,3.70,0,334.84,376.01,29.2,26.2,0.212,627567.2,627567.2,30293,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532429,1732864.00
03/14/2017 19:00,2,0.492,ACTIVE,211.48,364.59,60.002,1489532404,"274151322000088","219011344069620",33.70,5.50,0,329.13,368.20,16.8,14.3,0.097,851963.6,851963.6,29817,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532430,1732865.00
03/14/2017 19:00,2,0.520,ACTIVE,212.38,440.94,60.007,1489532404,"274151322000068","219011344069620",41.67,9.00,0,330.63,474.90,22.0,19.3,0.133,733660.9,733660.9,30724,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532431,1732866.00
03/14/2017 19:00,2,0.867,ACTIVE,212.83,349.56,60.002,1489532404,"201051344001135","219011344069620",31.89,4.50,0,333.33,377.22,28.1,25.2,0.212,623515.5,623515.5,30312,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532432,1732867.00
03/14/2017 19:00,2,0.797,ACTIVE,213.29,356.18,60.002,1489532404,"201051344000594","219011344069620",32.60,4.50,0,333.03,376.31,26.4,23.6,0.186,643413.6,643413.6,30164,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532433,1732868.00
03/14/2017 19:00,2,0.812,ACTIVE,213.29,354.07,60.007,1489532404,"201051344001203","219011344069620",32.46,3.30,0,333.93,377.52,26.7,23.8,0.203,631991.6,631991.6,30361,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532434,1732869.00
03/14/2017 19:00,2,0.389,ACTIVE,211.48,365.49,59.981,1489532404,"274151322000054","219011344069620",33.93,6.70,0,333.03,380.52,13.4,11.0,0.080,870539.8,870539.8,29717,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532435,1732870.00
03/14/2017 19:00,2,0.787,ACTIVE,213.96,348.06,59.991,1489532404,"201051344000867","219011344069620",31.83,3.30,0,333.33,373.31,25.4,22.6,0.177,628721.5,628721.5,30323,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532436,1732871.00
03/14/2017 19:00,2,0.801,ACTIVE,213.06,349.56,59.959,1489532404,"201051344001093","219011344069620",31.91,3.30,0,331.23,373.61,25.9,23.1,0.172,630723.2,630723.2,30184,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532437,1732872.00
03/14/2017 19:00,2,0.715,ACTIVE,213.74,353.47,60.018,1489532404,"201051344000900","219011344069620",32.38,1.50,0,334.84,376.01,23.5,20.7,0.177,649708.0,649708.0,29671,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532438,1732873.00
03/14/2017 19:00,2,0.828,ACTIVE,213.96,345.66,60.007,1489532404,"201051344000648","219011344069620",31.55,1.50,0,333.33,378.42,26.5,23.7,0.186,639388.3,639388.3,29740,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532439,1732874.00
03/14/2017 19:00,2,0.857,ACTIVE,213.96,353.47,60.002,1489532404,"201051344000569","219011344069620",32.26,2.50,0,334.54,377.82,28.1,25.2,0.199,651702.3,651702.3,29654,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532440,1732875.00
03/14/2017 19:00,2,0.855,ACTIVE,213.96,354.67,60.060,1489532404,"201051344000983","219011344069620",32.40,2.00,0,336.34,379.92,28.1,25.2,0.212,642586.3,642586.3,29844,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532440,1732876.00
03/14/2017 19:00,2,0.816,ACTIVE,213.96,346.56,60.023,1489532404,"201051344001158","219011344069620",31.63,2.00,0,334.54,373.61,26.2,23.3,0.194,628869.3,628869.3,30197,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532441,1732877.00
03/14/2017 19:00,2,0.801,ACTIVE,214.41,347.76,59.991,1489532404,"201051344000576","219011344069620",31.75,1.00,0,333.93,375.41,25.8,23.0,0.181,642520.9,642520.9,29721,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532442,1732878.00
03/14/2017 19:00,2,0.400,ACTIVE,211.93,369.10,59.986,1489532404,"274151322000087","219011344069620",34.33,9.30,0,329.13,377.22,13.9,11.5,0.075,841948.3,841948.3,30078,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489532443,1732879.00
03/14/2017 19:15,2,0.471,ACTIVE,213.96,339.95,59.944,1489533304,"201051344000645","219011344069620",29.46,1.50,0,333.93,364.59,14.1,11.7,0.075,641699.6,641699.6,29762,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533305,1732880.00
03/14/2017 19:15,2,0.270,ACTIVE,211.93,335.74,59.970,1489533304,"274151322000085","219011344069620",30.47,3.70,0,332.73,354.07,8.4,6.2,0.044,868243.4,868243.4,29775,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533306,1732881.00
03/14/2017 19:15,2,0.486,ACTIVE,213.74,341.15,59.944,1489533304,"201051344000633","219011344069620",30.24,2.00,0,333.03,364.89,14.9,12.5,0.088,628239.3,628239.3,30299,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533307,1732882.00
03/14/2017 19:15,2,0.490,ACTIVE,213.51,344.76,59.970,1489533304,"201051344000469","219011344069620",31.67,0.50,0,332.73,370.00,15.7,13.2,0.088,630857.8,630857.8,30261,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533307,1732883.00
03/14/2017 19:15,2,0.512,ACTIVE,212.61,347.46,59.970,1489533304,"201051344000646","219011344069620",31.87,1.50,0,332.73,369.40,16.5,14.0,0.097,625278.3,625278.3,30164,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533308,1732884.00
03/14/2017 19:15,2,0.387,ACTIVE,211.48,344.76,59.970,1489533304,"274151322000052","219011344069620",31.83,3.70,0,332.43,357.98,12.5,10.1,0.071,898438.0,898438.0,29545,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533309,1732885.00
03/14/2017 19:15,2,0.387,ACTIVE,213.06,363.39,59.970,1489533304,"201051344000585","219011344069620",33.64,2.50,0,332.73,378.42,13.2,10.8,0.062,635605.9,635605.9,30323,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533310,1732886.00
03/14/2017 19:15,2,0.467,ACTIVE,212.83,338.14,59.975,1489533304,"201051344001230","219011344069620",30.89,1.00,0,332.73,365.19,14.6,12.2,0.084,629506.7,629506.7,30037,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533311,1732887.00
03/14/2017 19:15,2,0.518,ACTIVE,213.29,346.56,59.975,1489533304,"201051344000582","219011344069620",31.89,2.00,0,332.43,366.70,16.8,14.2,0.097,619629.8,619629.8,30237,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533312,1732888.00
03/14/2017 19:15,2,0.516,ACTIVE,212.38,339.34,59.938,1489533304,"201051344000955","219011344069620",31.21,3.30,0,332.13,364.89,16.3,13.8,0.093,637547.2,637547.2,30124,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533313,1732889.00
03/14/2017 19:15,2,0.180,ACTIVE,211.70,378.72,59.975,1489533304,"274151322000094","219011344069620",35.42,5.50,0,333.63,473.70,6.5,4.3,0.031,733448.2,733448.2,30793,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533314,1732890.00
03/14/2017 19:15,2,0.496,ACTIVE,213.29,354.37,59.975,1489533304,"201051344000579","219011344069620",32.76,2.50,0,333.33,372.71,16.5,14.0,0.084,648350.8,648350.8,30091,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533315,1732891.00
03/14/2017 19:15,2,0.520,ACTIVE,212.61,344.15,59.965,1489533304,"201051344000890","219011344069620",31.71,2.00,0,331.83,368.50,16.7,14.2,0.088,631403.6,631403.6,30248,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533316,1732892.00
03/14/2017 19:15,2,0.533,ACTIVE,213.06,342.05,59.959,1489533304,"201051344000438","219011344069620",31.39,2.50,0,331.83,368.20,17.0,14.5,0.093,634344.8,634344.8,30212,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533317,1732893.00
03/14/2017 19:15,2,0.525,ACTIVE,213.06,337.24,59.975,1489533304,"201051344000417","219011344069620",21.73,1.50,0,332.13,349.56,11.5,9.2,0.053,608745.2,608745.2,30515,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533317,1732894.00
03/14/2017 19:15,2,0.297,ACTIVE,211.70,344.15,59.986,1489533304,"274151322000083","219011344069620",31.85,4.00,0,332.43,367.00,9.6,7.3,0.049,889423.4,889423.4,29601,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533318,1732895.00
03/14/2017 19:15,2,0.332,ACTIVE,212.38,357.38,60.002,1489533304,"274151322000076","219011344069620",33.24,4.00,0,333.93,370.00,11.2,8.8,0.062,947616.9,947616.9,29707,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533319,1732896.00
03/14/2017 19:15,2,0.455,ACTIVE,213.06,339.04,59.975,1489533304,"201051344000868","219011344069620",30.36,2.00,0,333.33,363.09,14.1,11.6,0.075,629528.8,629528.8,30292,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533320,1732897.00
03/14/2017 19:15,2,0.303,ACTIVE,211.93,336.64,59.975,1489533304,"274151322000095","219011344069620",30.40,4.00,0,329.13,375.71,9.3,7.1,0.049,938620.3,938620.3,29826,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533321,1732898.00
03/14/2017 19:15,2,0.459,ACTIVE,213.29,339.34,59.975,1489533304,"201051344000988","219011344069620",20.77,1.00,0,333.63,353.47,9.7,7.4,0.062,583349.3,583349.3,30326,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533322,1732899.00
03/14/2017 19:15,2,0.393,ACTIVE,212.83,363.09,59.954,1489533304,"201051344001025","219011344069620",33.77,2.00,0,331.83,373.91,13.5,11.1,0.062,633230.8,633230.8,30412,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533323,1732900.00
03/14/2017 19:15,2,0.520,ACTIVE,213.29,341.45,59.965,1489533304,"201051344000458","219011344069620",31.37,3.00,0,333.63,367.30,16.6,14.1,0.097,641664.3,641664.3,29917,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533324,1732901.00
03/14/2017 19:15,2,0.492,ACTIVE,213.96,343.55,59.975,1489533304,"201051344000853","219011344069620",31.61,0.50,0,334.24,369.70,15.8,13.3,0.088,641883.7,641883.7,29760,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533325,1732902.00
03/14/2017 19:15,2,0.535,ACTIVE,213.06,339.65,59.970,1489533304,"201051344000685","219011344069620",30.79,1.50,0,333.33,366.10,16.7,14.2,0.102,634579.6,634579.6,30095,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533326,1732903.00
03/14/2017 19:15,2,0.484,ACTIVE,213.06,346.26,59.922,1489533304,"201051344000917","219011344069620",31.83,3.30,0,330.93,365.49,15.6,13.1,0.088,631072.2,631072.2,30091,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533326,1732904.00
03/14/2017 19:15,2,0.408,ACTIVE,213.29,360.08,60.002,1489533304,"201051344001145","219011344069620",33.38,0.50,0,333.63,373.31,13.9,11.5,0.075,639029.5,639029.5,29932,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533327,1732905.00
03/14/2017 19:15,2,0.537,ACTIVE,212.83,346.26,59.965,1489533304,"201051344000651","219011344069620",31.85,2.00,0,331.83,365.49,17.4,14.9,0.093,627572.2,627572.2,30294,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533328,1732906.00
03/14/2017 19:15,2,0.287,ACTIVE,211.48,336.04,59.954,1489533304,"274151322000088","219011344069620",30.75,3.70,0,332.13,370.00,9.0,6.7,0.053,851965.9,851965.9,29818,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533329,1732907.00
03/14/2017 19:15,2,0.211,ACTIVE,212.61,403.97,59.959,1489533304,"274151322000068","219011344069620",38.05,6.30,0,334.54,462.28,8.2,6.0,0.035,733663.7,733663.7,30725,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533330,1732908.00
03/14/2017 19:15,2,0.508,ACTIVE,212.38,344.15,59.986,1489533304,"201051344001135","219011344069620",31.67,2.50,0,331.53,365.19,16.3,13.8,0.106,623520.2,623520.2,30313,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533331,1732909.00
03/14/2017 19:15,2,0.479,ACTIVE,213.06,339.65,59.975,1489533304,"201051344000594","219011344069620",29.98,3.00,0,330.93,369.40,14.6,12.2,0.084,643418.0,643418.0,30165,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533332,1732910.00
03/14/2017 19:15,2,0.469,ACTIVE,213.06,338.14,59.938,1489533304,"201051344001203","219011344069620",30.87,1.50,0,333.33,369.10,14.7,12.2,0.088,631996.0,631996.0,30362,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533333,1732911.00
03/14/2017 19:15,2,0.289,ACTIVE,211.48,337.24,59.975,1489533304,"274151322000054","219011344069620",30.85,4.50,0,332.43,370.00,9.1,6.8,0.049,870542.0,870542.0,29718,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533334,1732912.00
03/14/2017 19:15,2,0.459,ACTIVE,213.74,339.04,59.965,1489533304,"201051344000867","219011344069620",29.74,2.50,0,333.03,361.59,13.9,11.5,0.075,628725.7,628725.7,30324,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533335,1732913.00
03/14/2017 19:15,2,0.484,ACTIVE,212.83,338.44,59.986,1489533304,"201051344001093","219011344069620",30.12,2.00,0,332.13,365.49,14.8,12.4,0.071,630727.6,630727.6,30185,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533336,1732914.00
03/14/2017 19:15,2,0.389,ACTIVE,213.29,339.65,59.991,1489533304,"201051344000900","219011344069620",30.30,0.50,0,334.24,367.00,12.0,9.7,0.080,649711.7,649711.7,29672,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533337,1732915.00
03/14/2017 19:15,2,0.473,ACTIVE,213.51,338.74,59.954,1489533304,"201051344000648","219011344069620",31.01,0.50,0,332.43,364.89,14.9,12.5,0.075,639392.7,639392.7,29741,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533338,1732916.00
03/14/2017 19:15,2,0.490,ACTIVE,213.29,340.55,59.965,1489533304,"201051344000569","219011344069620",31.31,1.50,0,333.33,366.40,15.6,13.2,0.084,651706.9,651706.9,29655,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533339,1732917.00
03/14/2017 19:15,2,0.475,ACTIVE,213.29,346.56,59.970,1489533304,"201051344000983","219011344069620",31.93,1.00,0,332.73,368.20,15.4,12.9,0.093,642591.0,642591.0,29845,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533340,1732918.00
03/14/2017 19:15,2,0.445,ACTIVE,213.51,348.36,59.975,1489533304,"201051344001158","219011344069620",32.16,1.00,0,334.24,362.49,14.5,12.1,0.088,628873.6,628873.6,30198,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533341,1732919.00
03/14/2017 19:15,2,0.479,ACTIVE,213.96,340.25,59.975,1489533304,"201051344000576","219011344069620",30.38,0.50,0,333.03,362.49,14.7,12.3,0.075,642525.3,642525.3,29722,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533342,1732920.00
03/14/2017 19:15,2,0.277,ACTIVE,211.93,336.64,59.944,1489533304,"274151322000087","219011344069620",29.98,6.70,0,332.13,373.91,8.4,6.2,0.040,841950.4,841950.4,30079,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489533342,1732921.00
03/14/2017 19:30,2,0.281,ACTIVE,213.51,337.24,59.965,1489534203,"201051344000645","219011344069620",30.81,1.00,0,333.33,351.67,8.8,6.6,0.035,641701.8,641701.8,29763,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534204,1732922.00
03/14/2017 19:30,2,0.189,ACTIVE,211.70,334.84,59.959,1489534203,"274151322000085","219011344069620",29.28,2.00,0,331.83,339.65,5.6,3.5,0.022,868244.6,868244.6,29776,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534205,1732923.00
03/14/2017 19:30,2,0.291,ACTIVE,213.74,342.05,59.922,1489534203,"201051344000633","219011344069620",31.51,0.50,0,331.83,354.07,9.3,7.1,0.031,628241.7,628241.7,30300,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534206,1732924.00
03/14/2017 19:30,2,0.324,ACTIVE,213.29,337.24,59.959,1489534203,"201051344000469","219011344069620",29.80,-0.50,0,331.83,352.27,9.8,7.6,0.035,630860.2,630860.2,30262,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534207,1732925.00
03/14/2017 19:30,2,0.283,ACTIVE,212.61,336.64,59.959,1489534203,"201051344000646","219011344069620",30.93,0.50,0,331.53,360.38,8.9,6.7,0.031,625280.7,625280.7,30165,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534208,1732926.00
03/14/2017 19:30,2,0.227,ACTIVE,211.48,334.54,59.959,1489534203,"274151322000052","219011344069620",29.02,2.00,0,331.23,351.67,6.7,4.5,0.018,898439.7,898439.7,29546,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534209,1732927.00
03/14/2017 19:30,2,0.299,ACTIVE,212.83,344.45,59.959,1489534203,"201051344000585","219011344069620",31.79,1.00,0,332.13,371.81,9.7,7.4,0.035,635608.1,635608.1,30324,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534210,1732928.00
03/14/2017 19:30,2,0.273,ACTIVE,212.61,336.04,59.970,1489534203,"201051344001230","219011344069620",29.32,0.00,0,330.03,355.28,8.1,5.9,0.022,629508.7,629508.7,30038,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534210,1732929.00
03/14/2017 19:30,2,0.293,ACTIVE,213.06,337.24,59.959,1489534203,"201051344000582","219011344069620",30.02,0.50,0,332.13,351.37,8.9,6.7,0.027,619632.3,619632.3,30238,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534211,1732930.00
03/14/2017 19:30,2,0.320,ACTIVE,212.16,336.34,59.991,1489534203,"201051344000955","219011344069620",30.08,2.00,0,331.23,355.58,9.8,7.6,0.040,637549.8,637549.8,30125,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534212,1732931.00
03/14/2017 19:30,2,0.115,ACTIVE,211.70,335.14,59.965,1489534203,"274151322000094","219011344069620",30.06,3.00,0,333.03,381.12,3.5,1.5,0.018,733448.9,733448.9,30794,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534213,1732932.00
03/14/2017 19:30,2,0.318,ACTIVE,213.06,336.94,59.954,1489534203,"201051344000579","219011344069620",31.07,1.00,0,333.63,361.59,10.1,7.8,0.031,648353.3,648353.3,30092,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534214,1732933.00
03/14/2017 19:30,2,0.305,ACTIVE,212.38,336.04,59.949,1489534203,"201051344000890","219011344069620",30.93,0.50,0,331.23,358.58,9.6,7.3,0.027,631406.1,631406.1,30249,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534215,1732934.00
03/14/2017 19:30,2,0.301,ACTIVE,212.83,341.75,60.002,1489534203,"201051344000438","219011344069620",31.57,0.50,0,331.53,359.48,9.7,7.4,0.031,634347.4,634347.4,30213,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534216,1732935.00
03/14/2017 19:30,2,0.340,ACTIVE,212.83,336.04,59.970,1489534203,"201051344000417","219011344069620",20.16,0.00,0,331.23,343.55,7.0,4.8,0.018,608746.9,608746.9,30516,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534217,1732936.00
03/14/2017 19:30,2,0.195,ACTIVE,211.93,335.14,59.959,1489534203,"274151322000083","219011344069620",29.52,2.50,0,331.53,349.56,5.8,3.7,0.027,889424.7,889424.7,29602,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534218,1732937.00
03/14/2017 19:30,2,0.205,ACTIVE,211.93,336.34,59.970,1489534203,"274151322000076","219011344069620",30.69,2.50,0,333.33,363.09,6.4,4.2,0.035,947618.5,947618.5,29708,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534219,1732938.00
03/14/2017 19:30,2,0.275,ACTIVE,213.06,338.74,59.938,1489534203,"201051344000868","219011344069620",31.23,0.50,0,331.53,356.78,8.8,6.5,0.031,629531.0,629531.0,30293,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534219,1732939.00
03/14/2017 19:30,2,0.191,ACTIVE,211.70,335.74,59.965,1489534203,"274151322000095","219011344069620",29.98,2.50,0,331.53,340.25,5.8,3.7,0.022,938621.6,938621.6,29827,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534220,1732940.00
