ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 19:30,2,0.279,ACTIVE,212.83,338.14,59.959,1489534203,"201051344000988","219011344069620",19.64,0.00,0,331.23,345.96,5.6,3.4,0.022,583350.6,583350.6,30327,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534221,1732941.00
03/14/2017 19:30,2,0.281,ACTIVE,212.61,342.65,59.965,1489534203,"201051344001025","219011344069620",31.75,0.00,0,331.23,369.70,9.1,6.9,0.027,633232.8,633232.8,30413,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534222,1732942.00
03/14/2017 19:30,2,0.307,ACTIVE,213.06,338.74,59.965,1489534203,"201051344000458","219011344069620",31.37,2.00,0,333.03,355.88,9.8,7.5,0.035,641666.9,641666.9,29918,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534223,1732943.00
03/14/2017 19:30,2,0.301,ACTIVE,213.74,338.44,59.970,1489534203,"201051344000853","219011344069620",29.92,0.00,0,334.84,361.59,9.2,6.9,0.035,641886.0,641886.0,29761,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534224,1732944.00
03/14/2017 19:30,2,0.289,ACTIVE,213.06,337.54,59.954,1489534203,"201051344000685","219011344069620",29.74,0.00,0,331.23,356.78,8.8,6.5,0.031,634582.1,634582.1,30096,0,0,0,L,1122011218,0,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534225,1732945.00
03/14/2017 19:30,2,0.270,ACTIVE,212.83,336.94,59.981,1489534203,"201051344000917","219011344069620",30.36,1.50,0,332.43,357.08,8.3,6.1,0.022,631074.4,631074.4,30092,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534226,1732946.00
03/14/2017 19:30,2,0.254,ACTIVE,213.06,337.24,59.996,1489534203,"201051344001145","219011344069620",30.04,-1.00,0,333.93,365.19,7.8,5.6,0.027,639031.4,639031.4,29933,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534227,1732947.00
03/14/2017 19:30,2,0.307,ACTIVE,212.61,336.64,59.954,1489534203,"201051344000651","219011344069620",29.98,0.00,0,333.03,362.79,9.3,7.1,0.031,627574.5,627574.5,30295,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534228,1732948.00
03/14/2017 19:30,2,0.188,ACTIVE,211.25,334.84,59.938,1489534203,"274151322000088","219011344069620",27.51,2.50,0,331.23,339.95,5.2,3.1,0.022,851967.1,851967.1,29819,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534228,1732949.00
03/14/2017 19:30,2,0.139,ACTIVE,212.38,336.04,59.954,1489534203,"274151322000068","219011344069620",30.42,4.00,0,333.93,407.57,4.3,2.2,0.009,733664.7,733664.7,30726,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534229,1732950.00
03/14/2017 19:30,2,0.270,ACTIVE,212.16,339.65,59.954,1489534203,"201051344001135","219011344069620",31.41,1.00,0,331.83,365.49,8.6,6.4,0.031,623522.5,623522.5,30314,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534230,1732951.00
03/14/2017 19:30,2,0.293,ACTIVE,212.61,337.24,59.970,1489534203,"201051344000594","219011344069620",31.01,1.50,0,330.63,357.38,9.2,7.0,0.035,643420.3,643420.3,30166,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534231,1732952.00
03/14/2017 19:30,2,0.270,ACTIVE,212.83,336.34,59.959,1489534203,"201051344001203","219011344069620",30.42,0.00,0,331.53,357.38,8.3,6.1,0.027,631998.1,631998.1,30363,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534232,1732953.00
03/14/2017 19:30,2,0.193,ACTIVE,211.25,335.14,59.954,1489534203,"274151322000054","219011344069620",29.24,3.00,0,330.93,344.15,5.7,3.6,0.018,870543.3,870543.3,29719,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534233,1732954.00
03/14/2017 19:30,2,0.285,ACTIVE,213.29,336.64,59.954,1489534203,"201051344000867","219011344069620",30.20,1.50,0,331.53,348.36,8.8,6.6,0.031,628727.8,628727.8,30325,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534234,1732955.00
03/14/2017 19:30,2,0.318,ACTIVE,212.61,336.94,60.007,1489534203,"201051344001093","219011344069620",30.16,1.00,0,330.63,357.68,9.8,7.5,0.022,630729.9,630729.9,30186,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534235,1732956.00
03/14/2017 19:30,2,0.213,ACTIVE,212.83,337.54,59.954,1489534203,"201051344000900","219011344069620",30.75,0.00,0,331.53,355.88,6.7,4.5,0.031,649713.4,649713.4,29673,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534236,1732957.00
03/14/2017 19:30,2,0.299,ACTIVE,213.29,338.74,59.965,1489534203,"201051344000648","219011344069620",31.33,-0.50,0,332.73,353.47,9.5,7.2,0.035,639395.0,639395.0,29742,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534237,1732958.00
03/14/2017 19:30,2,0.291,ACTIVE,213.06,342.35,59.954,1489534203,"201051344000569","219011344069620",31.69,0.50,0,333.63,359.48,9.4,7.1,0.031,651709.2,651709.2,29656,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534238,1732959.00
03/14/2017 19:30,2,0.275,ACTIVE,213.29,341.75,59.917,1489534203,"201051344000983","219011344069620",31.57,0.50,0,332.73,359.78,8.8,6.6,0.040,642593.3,642593.3,29846,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534239,1732960.00
03/14/2017 19:30,2,0.277,ACTIVE,213.29,337.54,59.970,1489534203,"201051344001158","219011344069620",30.24,-0.50,0,333.03,357.08,8.5,6.3,0.031,628875.8,628875.8,30199,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534240,1732961.00
03/14/2017 19:30,2,0.316,ACTIVE,213.51,338.44,59.959,1489534203,"201051344000576","219011344069620",30.00,0.00,0,332.13,349.26,9.6,7.4,0.027,642527.6,642527.6,29723,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534241,1732962.00
03/14/2017 19:30,2,0.199,ACTIVE,211.70,335.14,59.954,1489534203,"274151322000087","219011344069620",27.91,4.50,0,331.83,339.65,5.7,3.6,0.022,841951.6,841951.6,30080,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489534242,1732963.00
03/14/2017 19:45,2,0.215,ACTIVE,213.06,336.34,59.986,1489535103,"201051344000645","219011344069620",27.87,0.00,0,332.43,344.15,6.0,3.9,0.013,641703.1,641703.1,29764,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535104,1732964.00
03/14/2017 19:45,2,0.111,ACTIVE,211.03,334.54,59.954,1489535103,"274151322000085","219011344069620",27.45,1.00,0,331.23,338.44,3.1,1.1,0.004,868245.1,868245.1,29777,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535105,1732965.00
03/14/2017 19:45,2,0.230,ACTIVE,213.29,338.14,59.970,1489535103,"201051344000633","219011344069620",27.23,-0.50,0,333.03,345.96,6.4,4.3,0.004,628243.1,628243.1,30301,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535106,1732966.00
03/14/2017 19:45,2,0.260,ACTIVE,212.61,335.44,59.981,1489535103,"201051344000469","219011344069620",26.90,-1.50,0,330.63,342.95,7.1,4.9,0.013,630861.8,630861.8,30263,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535107,1732967.00
03/14/2017 19:45,2,0.225,ACTIVE,211.48,335.44,59.965,1489535103,"201051344000646","219011344069620",26.34,-1.00,0,330.03,342.65,6.0,3.9,0.009,625282.0,625282.0,30166,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535108,1732968.00
03/14/2017 19:45,2,0.139,ACTIVE,210.57,333.03,59.954,1489535103,"274151322000052","219011344069620",27.59,1.00,0,331.23,338.44,4.0,1.9,0.000,898440.5,898440.5,29547,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535109,1732969.00
03/14/2017 19:45,2,0.223,ACTIVE,211.93,334.84,59.949,1489535103,"201051344000585","219011344069620",26.18,0.00,0,331.23,349.56,5.9,3.8,0.004,635609.5,635609.5,30325,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535110,1732970.00
03/14/2017 19:45,2,0.205,ACTIVE,211.93,334.84,59.981,1489535103,"201051344001230","219011344069620",25.01,-1.00,0,329.43,340.25,5.2,3.1,0.004,629509.8,629509.8,30039,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535111,1732971.00
03/14/2017 19:45,2,0.242,ACTIVE,212.38,335.44,59.996,1489535103,"201051344000582","219011344069620",25.82,-1.00,0,331.53,341.75,6.3,4.2,0.004,619633.7,619633.7,30239,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535112,1732972.00
03/14/2017 19:45,2,0.260,ACTIVE,211.70,334.54,59.975,1489535103,"201051344000955","219011344069620",25.84,0.00,0,330.03,341.15,6.8,4.6,0.004,637551.3,637551.3,30126,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535113,1732973.00
03/14/2017 19:45,2,0.059,ALERT,211.48,315.60,59.975,1489535103,"274151322000094","219011344069620",25.23,1.50,0,295.16,424.41,1.5,0.0,0.000,733449.0,733449.0,30795,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535114,1732974.00
03/14/2017 19:45,2,0.260,ACTIVE,212.61,335.74,59.965,1489535103,"201051344000579","219011344069620",27.04,0.00,0,332.13,342.95,7.1,4.9,0.004,648354.9,648354.9,30093,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535115,1732975.00
03/14/2017 19:45,2,0.229,ACTIVE,211.70,334.24,59.991,1489535103,"201051344000890","219011344069620",28.13,-0.50,0,330.33,341.75,6.5,4.4,0.004,631407.6,631407.6,30250,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535116,1732976.00
03/14/2017 19:45,2,0.238,ACTIVE,212.16,335.44,60.007,1489535103,"201051344000438","219011344069620",27.85,-0.50,0,331.83,347.16,6.8,4.6,0.004,634348.9,634348.9,30214,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535117,1732977.00
03/14/2017 19:45,2,0.291,ACTIVE,212.38,334.84,59.970,1489535103,"201051344000417","219011344069620",25.43,-1.00,0,327.02,345.06,7.5,5.3,0.009,608748.4,608748.4,30517,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535118,1732978.00
03/14/2017 19:45,2,0.113,ACTIVE,211.48,334.84,59.965,1489535103,"274151322000083","219011344069620",27.81,1.50,0,331.23,339.04,3.2,1.1,0.009,889425.3,889425.3,29603,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535119,1732979.00
03/14/2017 19:45,2,0.123,ACTIVE,211.93,335.44,59.970,1489535103,"274151322000076","219011344069620",27.85,1.50,0,332.13,341.75,3.5,1.4,0.009,947619.2,947619.2,29709,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535120,1732980.00
03/14/2017 19:45,2,0.219,ACTIVE,212.38,335.74,59.965,1489535103,"201051344000868","219011344069620",25.58,-0.50,0,331.83,343.25,5.7,3.6,0.004,629532.3,629532.3,30294,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535121,1732981.00
03/14/2017 19:45,2,0.111,ACTIVE,211.48,333.63,59.959,1489535103,"274151322000095","219011344069620",27.61,1.00,0,331.23,338.14,3.1,1.1,0.000,938622.2,938622.2,29828,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535122,1732982.00
03/14/2017 19:45,2,0.182,ACTIVE,212.38,336.94,59.970,1489535103,"201051344000988","219011344069620",19.86,-1.00,0,330.03,343.55,3.7,1.6,0.000,583351.2,583351.2,30328,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535123,1732983.00
03/14/2017 19:45,2,0.203,ACTIVE,211.93,334.54,59.959,1489535103,"201051344001025","219011344069620",28.55,-1.00,0,331.23,348.06,5.9,3.8,0.004,633234.2,633234.2,30414,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535123,1732984.00
03/14/2017 19:45,2,0.240,ACTIVE,212.38,335.14,59.996,1489535103,"201051344000458","219011344069620",27.06,1.00,0,332.73,343.55,6.6,4.5,0.009,641668.4,641668.4,29919,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535124,1732985.00
03/14/2017 19:45,2,0.229,ACTIVE,213.06,336.94,59.981,1489535103,"201051344000853","219011344069620",24.15,-1.00,0,332.73,343.85,5.6,3.5,0.004,641887.3,641887.3,29762,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535125,1732986.00
03/14/2017 19:45,2,0.240,ACTIVE,212.38,336.64,59.970,1489535103,"201051344000685","219011344069620",24.39,-0.50,0,331.23,342.95,6.0,3.8,0.004,634583.4,634583.4,30097,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535126,1732987.00
03/14/2017 19:45,2,0.223,ACTIVE,212.38,336.04,59.970,1489535103,"201051344000917","219011344069620",23.95,0.50,0,330.33,341.75,5.4,3.3,0.004,631075.6,631075.6,30093,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535127,1732988.00
03/14/2017 19:45,2,0.188,ACTIVE,212.16,335.74,60.002,1489535103,"201051344001145","219011344069620",25.66,-1.50,0,331.83,342.05,4.9,2.8,0.004,639032.4,639032.4,29934,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535128,1732989.00
03/14/2017 19:45,2,0.258,ACTIVE,211.93,335.14,59.975,1489535103,"201051344000651","219011344069620",24.81,-1.50,0,331.83,341.45,6.5,4.3,0.004,627576.0,627576.0,30296,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535129,1732990.00
03/14/2017 19:45,2,0.094,ACTIVE,210.80,333.93,59.949,1489535103,"274151322000088","219011344069620",27.25,1.00,0,330.33,337.84,2.6,0.6,0.000,851967.5,851967.5,29820,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535130,1732991.00
03/14/2017 19:45,2,0.078,ACTIVE,212.16,314.10,59.965,1489535103,"274151322000068","219011344069620",25.86,3.00,0,312.59,338.74,2.0,0.1,0.000,733665.0,733665.0,30727,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535131,1732992.00
03/14/2017 19:45,2,0.191,ACTIVE,211.70,333.63,59.970,1489535103,"201051344001135","219011344069620",27.61,-0.50,0,331.53,344.76,5.4,3.3,0.009,623523.6,623523.6,30315,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535132,1732993.00
03/14/2017 19:45,2,0.234,ACTIVE,212.16,335.74,59.981,1489535103,"201051344000594","219011344069620",26.20,0.50,0,330.03,345.06,6.2,4.1,0.004,643421.7,643421.7,30167,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535132,1732994.00
03/14/2017 19:45,2,0.227,ACTIVE,212.16,334.54,59.986,1489535103,"201051344001203","219011344069620",24.55,-1.00,0,330.93,342.65,5.6,3.5,0.004,631999.3,631999.3,30364,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535133,1732995.00
03/14/2017 19:45,2,0.107,ACTIVE,211.03,333.33,59.965,1489535103,"274151322000054","219011344069620",27.95,1.50,0,330.93,338.44,3.0,1.0,0.000,870543.8,870543.8,29720,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535134,1732996.00
03/14/2017 19:45,2,0.201,ACTIVE,212.61,335.44,59.975,1489535103,"201051344000867","219011344069620",28.19,0.50,0,331.53,343.25,5.8,3.6,0.009,628729.1,628729.1,30326,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535135,1732997.00
03/14/2017 19:45,2,0.275,ACTIVE,211.93,335.44,59.970,1489535103,"201051344001093","219011344069620",24.15,0.00,0,330.33,341.45,6.8,4.6,0.004,630731.4,630731.4,30187,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535136,1732998.00
03/14/2017 19:45,2,0.143,ACTIVE,212.38,335.74,59.975,1489535103,"201051344000900","219011344069620",26.46,-1.00,0,330.63,342.65,3.8,1.8,0.009,649714.1,649714.1,29674,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535137,1732999.00
03/14/2017 19:45,2,0.242,ACTIVE,212.61,335.74,59.996,1489535103,"201051344000648","219011344069620",26.92,-1.50,0,333.33,344.15,6.7,4.5,0.004,639396.5,639396.5,29743,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535138,1733000.00
03/14/2017 19:45,2,0.213,ACTIVE,212.61,336.04,59.986,1489535103,"201051344000569","219011344069620",29.04,0.00,0,332.43,347.46,6.3,4.1,0.009,651710.7,651710.7,29657,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535139,1733001.00
03/14/2017 19:45,2,0.221,ACTIVE,212.38,335.44,59.965,1489535103,"201051344000983","219011344069620",24.85,-1.00,0,332.43,346.26,5.6,3.5,0.013,642594.5,642594.5,29847,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535140,1733002.00
03/14/2017 19:45,2,0.203,ACTIVE,212.61,336.04,60.012,1489535103,"201051344001158","219011344069620",26.54,-1.50,0,330.93,343.25,5.5,3.4,0.009,628877.0,628877.0,30200,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535141,1733003.00
03/14/2017 19:45,2,0.250,ACTIVE,213.06,337.54,59.975,1489535103,"201051344000576","219011344069620",25.35,-1.00,0,332.43,343.25,6.4,4.3,0.000,642529.1,642529.1,29724,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535142,1733004.00
03/14/2017 19:45,2,0.113,ACTIVE,211.25,334.24,59.965,1489535103,"274151322000087","219011344069620",27.04,3.30,0,331.53,338.44,3.1,1.1,0.000,841952.2,841952.2,30081,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489535142,1733005.00
03/14/2017 20:00,2,0.057,ALERT,213.06,299.07,59.975,1489536004,"201051344000645","219011344069620",31.71,-1.50,0,297.87,339.65,1.9,0.0,0.000,641703.6,641703.6,29765,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1489536006,1733006.00
03/14/2017 20:00,2,0.018,ALERT,211.48,296.66,59.996,1489536004,"274151322000085","219011344069620",30.12,-0.50,0,294.56,350.17,0.0,0.0,0.000,868245.2,868245.2,29778,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1489536007,1733007.00
03/14/2017 20:00,2,0.082,ALERT,213.29,299.37,59.986,1489536004,"201051344000633","219011344069620",31.49,-2.00,0,295.76,340.85,2.6,0.6,0.000,628243.6,628243.6,30302,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489536009,1733008.00
03/14/2017 20:00,2,0.098,ALERT,212.83,299.37,59.981,1489536004,"201051344000469","219011344069620",31.05,-2.50,0,295.76,338.74,3.1,1.1,0.000,630862.5,630862.5,30264,0,0,0,L,1122011218,0,120.88,122.46,0100,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1489536011,1733009.00
03/14/2017 20:00,2,0.051,ALERT,211.70,298.47,59.981,1489536004,"201051344000646","219011344069620",31.21,-2.00,0,296.66,337.54,1.6,0.0,0.000,625282.4,625282.4,30167,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1489536013,1733010.00
03/14/2017 20:00,2,0.041,ALERT,210.80,296.66,59.986,1489536004,"274151322000052","219011344069620",30.83,-1.00,0,294.26,340.25,0.0,0.0,0.000,898440.6,898440.6,29548,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1489536015,1733011.00
03/14/2017 20:00,2,0.068,ALERT,212.16,298.77,59.986,1489536004,"201051344000585","219011344069620",31.57,-1.50,0,296.36,337.54,2.2,0.2,0.000,635609.9,635609.9,30326,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1489536016,1733012.00
03/14/2017 20:00,2,0.066,ALERT,211.93,298.77,59.986,1489536004,"201051344001230","219011344069620",30.89,-2.50,0,297.26,336.64,2.1,0.2,0.000,629510.2,629510.2,30040,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1489536018,1733013.00
03/14/2017 20:00,2,0.084,ALERT,212.38,299.67,59.986,1489536004,"201051344000582","219011344069620",31.33,-2.50,0,297.57,338.14,2.7,0.7,0.000,619634.2,619634.2,30240,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489536020,1733014.00
03/14/2017 20:00,2,0.096,ALERT,211.70,298.77,59.975,1489536004,"201051344000955","219011344069620",31.59,-1.50,0,296.66,338.14,3.1,1.1,0.000,637551.9,637551.9,30127,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1489536022,1733015.00
03/14/2017 20:00,2,0.000,ALERT,211.03,295.76,59.981,1489536004,"274151322000094","219011344069620",40.93,-1.00,0,293.96,424.71,0.0,0.0,0.000,733449.0,733449.0,30797,0,0,0,L,1151911521,0,121.10,122.23,0100,-3,0,0,0,0,0,0,200,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1489536024,1733016.00
03/14/2017 20:00,2,0.094,ALERT,212.61,299.97,59.986,1489536004,"201051344000579","219011344069620",31.73,-1.50,0,297.57,338.44,3.0,1.0,0.000,648355.6,648355.6,30094,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1489536025,1733017.00
03/14/2017 20:00,2,0.113,ALERT,211.93,298.77,59.996,1489536004,"201051344000890","219011344069620",31.75,-1.50,0,297.26,337.54,3.7,1.6,0.000,631408.2,631408.2,30251,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489536027,1733018.00
03/14/2017 20:00,2,0.104,ALERT,212.16,298.47,59.970,1489536004,"201051344000438","219011344069620",31.59,-2.00,0,296.96,337.84,3.4,1.3,0.000,634349.5,634349.5,30215,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489536029,1733019.00
03/14/2017 20:00,2,0.146,ALERT,212.38,298.17,59.981,1489536004,"201051344000417","219011344069620",20.42,-2.00,0,295.76,340.85,3.0,1.0,0.000,608749.1,608749.1,30518,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1489536031,1733020.00
03/14/2017 20:00,2,0.018,ALERT,211.25,296.36,59.975,1489536004,"274151322000083","219011344069620",30.24,-0.50,0,294.86,354.07,0.0,0.0,0.000,889425.3,889425.3,29604,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1489536033,1733021.00
03/14/2017 20:00,2,0.018,ALERT,211.70,296.36,59.991,1489536004,"274151322000076","219011344069620",31.37,-0.50,0,294.56,339.34,0.0,0.0,0.000,947619.3,947619.3,29710,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489536035,1733022.00
03/14/2017 20:00,2,0.072,ALERT,212.61,299.97,59.975,1489536004,"201051344000868","219011344069620",31.15,-2.00,0,298.17,341.45,2.3,0.3,0.000,629532.7,629532.7,30295,0,0,0,L,1122011218,0,121.10,122.46,0100,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489536036,1733023.00
03/14/2017 20:00,2,0.010,ALERT,211.03,297.57,59.965,1489536004,"274151322000095","219011344069620",30.53,-1.00,0,295.76,350.17,0.0,0.0,0.000,938622.2,938622.2,29829,0,0,0,L,1151911521,0,121.55,121.78,0100,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489536038,1733024.00
03/14/2017 20:00,2,0.064,ALERT,212.61,299.37,59.975,1489536004,"201051344000988","219011344069620",20.67,-2.00,0,295.16,340.25,1.4,0.0,0.000,583351.4,583351.4,30329,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489536040,1733025.00
03/14/2017 20:00,2,0.074,ALERT,211.93,297.87,59.933,1489536004,"201051344001025","219011344069620",31.53,-2.50,0,296.66,338.14,2.5,0.4,0.000,633234.7,633234.7,30415,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1489536042,1733026.00
03/14/2017 20:00,2,0.100,ALERT,212.38,299.07,59.970,1489536004,"201051344000458","219011344069620",31.13,-0.50,0,297.26,338.44,3.2,1.1,0.000,641669.0,641669.0,29920,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489536044,1733027.00
03/14/2017 20:00,2,0.066,ALERT,213.29,299.37,59.981,1489536004,"201051344000853","219011344069620",31.63,-2.50,0,297.26,339.95,2.2,0.2,0.000,641887.7,641887.7,29763,0,0,0,L,1122011218,0,121.78,122.46,0100,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489536046,1733028.00
03/14/2017 20:00,2,0.078,ALERT,212.61,299.07,59.970,1489536004,"201051344000685","219011344069620",31.23,-2.00,0,296.66,337.84,2.5,0.5,0.000,634583.9,634583.9,30098,0,0,0,L,1122011218,0,122.68,121.10,0100,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1489536047,1733029.00
03/14/2017 20:00,2,0.066,ALERT,212.38,298.47,59.965,1489536004,"201051344000917","219011344069620",30.95,-0.50,0,295.76,338.14,2.1,0.1,0.000,631075.9,631075.9,30094,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1489536049,1733030.00
03/14/2017 20:00,2,0.059,ALERT,212.38,298.77,59.954,1489536004,"201051344001145","219011344069620",28.29,-2.50,0,296.96,341.15,1.7,0.0,0.000,639032.7,639032.7,29935,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1489536051,1733031.00
03/14/2017 20:00,2,0.086,ALERT,212.16,298.17,59.970,1489536004,"201051344000651","219011344069620",31.11,-3.00,0,296.36,337.54,2.7,0.7,0.000,627576.6,627576.6,30297,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489536053,1733032.00
03/14/2017 20:00,2,0.008,ALERT,210.35,296.06,59.965,1489536004,"274151322000088","219011344069620",28.67,-0.50,0,294.26,349.86,0.0,0.0,0.000,851967.6,851967.6,29821,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1489536055,1733033.00
03/14/2017 20:00,2,0.006,ALERT,211.93,380.52,59.965,1489536004,"274151322000068","219011344069620",41.63,0.50,0,293.96,424.71,0.0,0.0,0.000,733665.0,733665.0,30728,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,198,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1489536056,1733034.00
03/14/2017 20:00,2,0.059,ALERT,211.70,298.77,59.965,1489536004,"201051344001135","219011344069620",31.59,-2.00,0,296.66,341.45,1.9,0.0,0.000,623524.0,623524.0,30316,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1489536058,1733035.00
03/14/2017 20:00,2,0.086,ALERT,212.16,299.37,59.949,1489536004,"201051344000594","219011344069620",31.61,-1.00,0,296.96,337.84,2.8,0.8,0.000,643422.2,643422.2,30168,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1489536060,1733036.00
03/14/2017 20:00,2,0.066,ALERT,212.16,298.47,59.996,1489536004,"201051344001203","219011344069620",30.89,-2.50,0,296.66,339.34,2.2,0.2,0.000,631999.7,631999.7,30365,0,0,0,L,1122011218,0,122.46,120.88,0100,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1489536062,1733037.00
03/14/2017 20:00,2,0.016,ALERT,210.80,296.66,59.922,1489536004,"274151322000054","219011344069620",29.94,0.00,0,294.56,344.15,0.0,0.0,0.000,870543.9,870543.9,29721,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1489536064,1733038.00
03/14/2017 20:00,2,0.074,ALERT,213.06,298.77,59.954,1489536004,"201051344000867","219011344069620",30.73,-1.00,0,296.06,338.74,2.4,0.4,0.000,628729.6,628729.6,30327,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1489536066,1733039.00
03/14/2017 20:00,2,0.135,ALERT,211.93,298.47,59.965,1489536004,"201051344001093","219011344069620",30.47,-1.00,0,296.96,338.14,4.2,2.2,0.000,630732.2,630732.2,30188,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489536067,1733040.00
03/14/2017 20:00,2,0.006,ALERT,212.61,299.37,59.986,1489536004,"201051344000900","219011344069620",30.83,-2.50,0,296.96,339.04,0.2,0.0,0.000,649714.3,649714.3,29675,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1489536069,1733041.00
03/14/2017 20:00,2,0.094,ALERT,212.83,298.77,59.959,1489536004,"201051344000648","219011344069620",31.25,-3.00,0,296.36,339.04,3.0,1.0,0.000,639397.1,639397.1,29744,0,0,0,L,1122011218,0,120.88,122.46,0100,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489536071,1733042.00
03/14/2017 20:00,2,0.092,ALERT,212.61,299.97,59.970,1489536004,"201051344000569","219011344069620",31.51,-2.00,0,298.77,358.88,3.0,0.9,0.000,651711.2,651711.2,29658,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489536073,1733043.00
03/14/2017 20:00,2,0.066,ALERT,212.61,299.67,59.965,1489536004,"201051344000983","219011344069620",31.13,-2.00,0,297.57,338.14,2.1,0.1,0.000,642595.0,642595.0,29848,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1489536075,1733044.00
03/14/2017 20:00,2,0.057,ALERT,212.83,299.07,59.954,1489536004,"201051344001158","219011344069620",31.17,-2.50,0,296.96,343.85,1.8,0.0,0.000,628877.4,628877.4,30201,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1489536077,1733045.00
03/14/2017 20:00,2,0.088,ALERT,213.06,299.67,59.949,1489536004,"201051344000576","219011344069620",27.75,-2.50,0,297.57,339.34,2.8,0.8,0.000,642529.7,642529.7,29725,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1489536078,1733046.00
03/14/2017 20:00,2,0.029,ALERT,211.48,295.16,59.954,1489536004,"274151322000087","219011344069620",28.88,1.00,0,293.36,336.64,0.0,0.0,0.000,841952.2,841952.2,30082,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1489536080,1733047.00
03/14/2017 20:15,2,0.000,ALERT,212.61,298.47,59.954,1489536903,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,641703.6,641703.6,29767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1489536905,1733048.00
03/14/2017 20:15,2,0.000,ALERT,210.80,295.76,59.949,1489536903,"274151322000085","219011344069620",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,868245.2,868245.2,29780,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1489536907,1733049.00
03/14/2017 20:15,2,0.000,ALERT,212.83,298.17,60.002,1489536903,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,628243.7,628243.7,30304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1489536909,1733050.00
03/14/2017 20:15,2,0.000,ALERT,212.16,298.17,59.954,1489536903,"201051344000469","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,630862.6,630862.6,30266,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1489536911,1733051.00
03/14/2017 20:15,2,0.000,ALERT,211.25,297.26,59.954,1489536903,"201051344000646","219011344069620",0.00,-3.50,0,296.06,302.98,0.0,0.0,0.000,625282.4,625282.4,30169,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1489536913,1733052.00
03/14/2017 20:15,2,0.000,ALERT,210.57,295.16,59.954,1489536903,"274151322000052","219011344069620",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,898440.6,898440.6,29550,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1489536915,1733053.00
03/14/2017 20:15,2,0.000,ALERT,211.48,297.57,59.954,1489536903,"201051344000585","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,635609.9,635609.9,30328,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1489536916,1733054.00
03/14/2017 20:15,2,0.000,ALERT,211.48,297.87,59.959,1489536903,"201051344001230","219011344069620",0.00,-3.00,0,296.66,303.58,0.0,0.0,0.000,629510.2,629510.2,30042,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1489536918,1733055.00
03/14/2017 20:15,2,0.000,ALERT,211.93,298.47,59.959,1489536903,"201051344000582","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,619634.3,619634.3,30242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1489536920,1733056.00
03/14/2017 20:15,2,0.000,ALERT,211.03,297.57,59.949,1489536903,"201051344000955","219011344069620",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,637552.0,637552.0,30129,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1489536922,1733057.00
03/14/2017 20:15,2,0.000,ALERT,210.80,294.86,59.954,1489536903,"274151322000094","219011344069620",0.00,-2.00,0,293.36,390.44,0.0,0.0,0.000,733449.0,733449.0,30799,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489536924,1733058.00
03/14/2017 20:15,2,0.000,ALERT,212.16,298.77,59.938,1489536903,"201051344000579","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,648355.7,648355.7,30096,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1489536926,1733059.00
03/14/2017 20:15,2,0.000,ALERT,211.25,297.87,59.959,1489536903,"201051344000890","219011344069620",0.00,-2.50,0,296.96,306.28,0.0,0.0,0.000,631408.4,631408.4,30253,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1489536927,1733060.00
03/14/2017 20:15,2,0.000,ALERT,211.48,297.87,59.965,1489536903,"201051344000438","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,634349.6,634349.6,30217,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1489536929,1733061.00
03/14/2017 20:15,2,0.000,ALERT,211.70,297.26,59.965,1489536903,"201051344000417","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,608749.2,608749.2,30520,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1489536931,1733062.00
03/14/2017 20:15,2,0.000,ALERT,210.80,295.46,59.970,1489536903,"274151322000083","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,889425.3,889425.3,29606,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1489536933,1733063.00
03/14/2017 20:15,2,0.000,ALERT,211.25,295.76,59.954,1489536903,"274151322000076","219011344069620",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,947619.3,947619.3,29712,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1489536934,1733064.00
03/14/2017 20:15,2,0.000,ALERT,211.93,298.47,60.007,1489536903,"201051344000868","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,629532.8,629532.8,30297,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1489536936,1733065.00
03/14/2017 20:15,2,0.000,ALERT,210.57,296.66,60.002,1489536903,"274151322000095","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,938622.2,938622.2,29831,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1489536938,1733066.00
03/14/2017 20:15,2,0.000,ALERT,211.93,297.87,59.965,1489536903,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,583351.4,583351.4,30331,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1489536940,1733067.00
03/14/2017 20:15,2,0.000,ALERT,211.25,296.66,59.959,1489536903,"201051344001025","219011344069620",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,633234.7,633234.7,30417,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1489536942,1733068.00
03/14/2017 20:15,2,0.000,ALERT,211.93,297.87,59.970,1489536903,"201051344000458","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,641669.1,641669.1,29922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1489536944,1733069.00
03/14/2017 20:15,2,0.000,ALERT,212.61,297.87,59.970,1489536903,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,641887.7,641887.7,29765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1489536945,1733070.00
03/14/2017 20:15,2,0.000,ALERT,211.70,297.57,59.975,1489536903,"201051344000685","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,634583.9,634583.9,30100,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1489536947,1733071.00
03/14/2017 20:15,2,0.000,ALERT,211.48,296.96,59.970,1489536903,"201051344000917","219011344069620",0.00,-2.00,0,294.86,302.37,0.0,0.0,0.000,631075.9,631075.9,30096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489536949,1733072.00
03/14/2017 20:15,2,0.000,ALERT,211.48,297.57,59.975,1489536903,"201051344001145","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,639032.7,639032.7,29937,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1489536951,1733073.00
03/14/2017 20:15,2,0.000,ALERT,211.48,296.66,59.938,1489536903,"201051344000651","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,627576.6,627576.6,30299,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1489536953,1733074.00
03/14/2017 20:15,2,0.000,ALERT,210.35,295.46,59.986,1489536903,"274151322000088","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,851967.6,851967.6,29823,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1489536954,1733075.00
03/14/2017 20:15,2,0.000,ALERT,211.25,294.86,60.012,1489536903,"274151322000068","219011344069620",0.00,-1.00,0,293.36,394.65,0.0,0.0,0.000,733665.0,733665.0,30730,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1489536956,1733076.00
03/14/2017 20:15,2,0.000,ALERT,211.03,297.26,59.986,1489536903,"201051344001135","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,623524.0,623524.0,30318,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1489536958,1733077.00
03/14/2017 20:15,2,0.000,ALERT,211.70,298.47,60.012,1489536903,"201051344000594","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,643422.3,643422.3,30170,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1489536960,1733078.00
03/14/2017 20:15,2,0.000,ALERT,211.48,297.26,59.954,1489536903,"201051344001203","219011344069620",0.00,-3.50,0,296.36,303.58,0.0,0.0,0.000,631999.8,631999.8,30367,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489536962,1733079.00
03/14/2017 20:15,2,0.000,ALERT,210.35,296.06,59.981,1489536903,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,870543.9,870543.9,29723,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1489536963,1733080.00
03/14/2017 20:15,2,0.000,ALERT,212.16,297.87,59.986,1489536903,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,628729.6,628729.6,30329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1489536965,1733081.00
03/14/2017 20:15,2,0.000,ALERT,211.25,297.26,59.944,1489536903,"201051344001093","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,630732.3,630732.3,30190,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1489536967,1733082.00
03/14/2017 20:15,2,0.000,ALERT,211.70,297.87,59.981,1489536903,"201051344000900","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,649714.3,649714.3,29677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1489536969,1733083.00
