ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 20:15,2,0.000,ALERT,211.93,297.57,59.981,1489536903,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,639397.2,639397.2,29746,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1489536971,1733084.00
03/14/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1489536903,"201051344000569","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,651711.3,651711.3,29660,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1489536973,1733085.00
03/14/2017 20:15,2,0.000,ALERT,211.93,298.17,59.981,1489536903,"201051344000983","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,642595.0,642595.0,29850,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1489536974,1733086.00
03/14/2017 20:15,2,0.000,ALERT,211.93,297.87,59.991,1489536903,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,628877.4,628877.4,30203,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1489536976,1733087.00
03/14/2017 20:15,2,0.000,ALERT,212.38,298.47,59.970,1489536903,"201051344000576","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,642529.7,642529.7,29727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489536978,1733088.00
03/14/2017 20:15,2,0.000,ALERT,210.80,294.26,59.975,1489536903,"274151322000087","219011344069620",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,841952.2,841952.2,30084,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489536980,1733089.00
03/14/2017 20:30,2,0.000,ALERT,212.16,297.57,59.959,1489537804,"201051344000645","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,641703.6,641703.6,29769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537806,1733090.00
03/14/2017 20:30,2,0.000,ALERT,210.35,294.56,59.959,1489537804,"274151322000085","219011344069620",0.00,-2.50,0,292.76,296.96,0.0,0.0,0.000,868245.2,868245.2,29782,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537807,1733091.00
03/14/2017 20:30,2,0.000,ALERT,212.16,297.57,59.954,1489537804,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,628243.7,628243.7,30306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537809,1733092.00
03/14/2017 20:30,2,0.000,ALERT,211.70,297.57,59.975,1489537804,"201051344000469","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,630862.6,630862.6,30268,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537811,1733093.00
03/14/2017 20:30,2,0.000,ALERT,210.80,297.26,59.954,1489537804,"201051344000646","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,625282.4,625282.4,30171,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537813,1733094.00
03/14/2017 20:30,2,0.000,ALERT,209.90,294.86,59.944,1489537804,"274151322000052","219011344069620",0.00,-3.50,0,292.76,297.57,0.0,0.0,0.000,898440.6,898440.6,29552,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537815,1733095.00
03/14/2017 20:30,2,0.000,ALERT,211.03,296.96,59.938,1489537804,"201051344000585","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,635609.9,635609.9,30330,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537817,1733096.00
03/14/2017 20:30,2,0.000,ALERT,210.80,296.96,59.944,1489537804,"201051344001230","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,629510.2,629510.2,30044,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537818,1733097.00
03/14/2017 20:30,2,0.000,ALERT,211.48,298.17,59.954,1489537804,"201051344000582","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,619634.3,619634.3,30244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537820,1733098.00
03/14/2017 20:30,2,0.000,ALERT,210.57,297.26,59.949,1489537804,"201051344000955","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,637552.0,637552.0,30131,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537822,1733099.00
03/14/2017 20:30,2,0.000,ALERT,210.35,294.26,59.949,1489537804,"274151322000094","219011344069620",0.00,-3.50,0,292.46,296.06,0.0,0.0,0.000,733449.0,733449.0,30801,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537824,1733100.00
03/14/2017 20:30,2,0.000,ALERT,211.70,298.17,59.954,1489537804,"201051344000579","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,648355.7,648355.7,30098,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537826,1733101.00
03/14/2017 20:30,2,0.000,ALERT,210.57,297.26,59.954,1489537804,"201051344000890","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,631408.4,631408.4,30255,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537827,1733102.00
03/14/2017 20:30,2,0.000,ALERT,211.03,297.26,59.938,1489537804,"201051344000438","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,634349.6,634349.6,30219,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537829,1733103.00
03/14/2017 20:30,2,0.000,ALERT,211.25,296.66,59.949,1489537804,"201051344000417","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,608749.2,608749.2,30522,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537831,1733104.00
03/14/2017 20:30,2,0.000,ALERT,210.12,295.16,59.938,1489537804,"274151322000083","219011344069620",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,889425.3,889425.3,29608,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537833,1733105.00
03/14/2017 20:30,2,0.000,ALERT,210.80,294.56,59.938,1489537804,"274151322000076","219011344069620",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,947619.3,947619.3,29714,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537835,1733106.00
03/14/2017 20:30,2,0.000,ALERT,211.48,298.77,59.944,1489537804,"201051344000868","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,629532.8,629532.8,30299,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537837,1733107.00
03/14/2017 20:30,2,0.000,ALERT,210.12,295.16,59.959,1489537804,"274151322000095","219011344069620",0.00,-3.50,0,293.96,297.87,0.0,0.0,0.000,938622.2,938622.2,29833,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537838,1733108.00
03/14/2017 20:30,2,0.000,ALERT,211.48,297.57,59.954,1489537804,"201051344000988","219011344069620",0.00,-3.50,0,293.06,299.67,0.0,0.0,0.000,583351.4,583351.4,30333,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537840,1733109.00
03/14/2017 20:30,2,0.000,ALERT,210.80,296.36,59.959,1489537804,"201051344001025","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,633234.7,633234.7,30419,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537842,1733110.00
03/14/2017 20:30,2,0.000,ALERT,211.48,297.87,59.954,1489537804,"201051344000458","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,641669.1,641669.1,29924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537844,1733111.00
03/14/2017 20:30,2,0.000,ALERT,212.16,297.87,59.954,1489537804,"201051344000853","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,641887.7,641887.7,29767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537846,1733112.00
03/14/2017 20:30,2,0.000,ALERT,211.25,297.26,59.949,1489537804,"201051344000685","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,634583.9,634583.9,30102,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537847,1733113.00
03/14/2017 20:30,2,0.000,ALERT,211.25,296.66,59.970,1489537804,"201051344000917","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,631075.9,631075.9,30098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537849,1733114.00
03/14/2017 20:30,2,0.000,ALERT,211.25,297.57,59.991,1489537804,"201051344001145","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,639032.7,639032.7,29939,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537851,1733115.00
03/14/2017 20:30,2,0.000,ALERT,211.03,296.66,59.975,1489537804,"201051344000651","219011344069620",0.00,-5.50,0,295.16,298.47,0.0,0.0,0.000,627576.6,627576.6,30301,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537853,1733116.00
03/14/2017 20:30,2,0.000,ALERT,209.90,293.66,59.959,1489537804,"274151322000088","219011344069620",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,851967.6,851967.6,29825,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537855,1733117.00
03/14/2017 20:30,2,0.000,ALERT,210.80,293.96,59.965,1489537804,"274151322000068","219011344069620",0.00,-2.00,0,292.16,296.06,0.0,0.0,0.000,733665.0,733665.0,30732,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537856,1733118.00
03/14/2017 20:30,2,0.000,ALERT,210.57,296.96,59.970,1489537804,"201051344001135","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,623524.0,623524.0,30320,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537858,1733119.00
03/14/2017 20:30,2,0.000,ALERT,211.25,298.17,59.965,1489537804,"201051344000594","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,643422.3,643422.3,30172,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537860,1733120.00
03/14/2017 20:30,2,0.000,ALERT,211.03,296.66,59.959,1489537804,"201051344001203","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,631999.8,631999.8,30369,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537862,1733121.00
03/14/2017 20:30,2,0.000,ALERT,209.90,294.56,59.965,1489537804,"274151322000054","219011344069620",0.00,-2.50,0,292.76,297.26,0.0,0.0,0.000,870543.9,870543.9,29725,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537864,1733122.00
03/14/2017 20:30,2,0.000,ALERT,211.70,297.26,59.944,1489537804,"201051344000867","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,628729.6,628729.6,30331,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537865,1733123.00
03/14/2017 20:30,2,0.000,ALERT,211.03,297.26,59.975,1489537804,"201051344001093","219011344069620",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,630732.3,630732.3,30192,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537867,1733124.00
03/14/2017 20:30,2,0.000,ALERT,211.48,297.87,59.965,1489537804,"201051344000900","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,649714.3,649714.3,29679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537869,1733125.00
03/14/2017 20:30,2,0.000,ALERT,211.70,296.96,60.002,1489537804,"201051344000648","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,639397.2,639397.2,29748,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537871,1733126.00
03/14/2017 20:30,2,0.000,ALERT,211.70,298.47,59.975,1489537804,"201051344000569","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,651711.3,651711.3,29662,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537873,1733127.00
03/14/2017 20:30,2,0.000,ALERT,211.70,297.87,59.996,1489537804,"201051344001158","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,628877.4,628877.4,30205,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537876,1733128.00
03/14/2017 20:30,2,0.000,ALERT,211.93,298.47,59.970,1489537804,"201051344000576","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,642529.7,642529.7,29729,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537878,1733129.00
03/14/2017 20:30,2,0.000,ALERT,210.35,294.26,59.970,1489537804,"274151322000087","219011344069620",0.00,-1.50,0,291.55,296.36,0.0,0.0,0.000,841952.2,841952.2,30086,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489537879,1733130.00
03/14/2017 20:30,2,0.000,ALERT,211.48,297.87,59.970,1489537804,"201051344000983","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,642595.0,642595.0,29852,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489537881,1733131.00
03/14/2017 20:45,2,0.000,ALERT,212.16,297.57,60.002,1489538703,"201051344000645","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,641703.6,641703.6,29771,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538705,1733132.00
03/14/2017 20:45,2,0.000,ALERT,210.35,294.56,60.023,1489538703,"274151322000085","219011344069620",0.00,-3.50,0,292.46,299.37,0.0,0.0,0.000,868245.2,868245.2,29784,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538707,1733133.00
03/14/2017 20:45,2,0.000,ALERT,212.38,297.87,60.007,1489538703,"201051344000633","219011344069620",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,628243.7,628243.7,30308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538709,1733134.00
03/14/2017 20:45,2,0.000,ALERT,211.93,298.17,60.007,1489538703,"201051344000469","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,630862.6,630862.6,30270,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538710,1733135.00
03/14/2017 20:45,2,0.000,ALERT,210.80,296.96,60.007,1489538703,"201051344000646","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,625282.4,625282.4,30173,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538712,1733136.00
03/14/2017 20:45,2,0.000,ALERT,209.90,295.16,60.012,1489538703,"274151322000052","219011344069620",0.00,-4.00,0,292.46,299.37,0.0,0.0,0.000,898440.6,898440.6,29554,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538714,1733137.00
03/14/2017 20:45,2,0.000,ALERT,211.03,296.96,59.959,1489538703,"201051344000585","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,635609.9,635609.9,30332,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538716,1733138.00
03/14/2017 20:45,2,0.000,ALERT,210.80,297.26,60.034,1489538703,"201051344001230","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,629510.2,629510.2,30046,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538718,1733139.00
03/14/2017 20:45,2,0.000,ALERT,211.48,297.87,60.007,1489538703,"201051344000582","219011344069620",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,619634.3,619634.3,30246,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538719,1733140.00
03/14/2017 20:45,2,0.000,ALERT,210.57,296.66,60.034,1489538703,"201051344000955","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,637552.0,637552.0,30133,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538721,1733141.00
03/14/2017 20:45,2,0.000,ALERT,210.12,293.96,60.002,1489538703,"274151322000094","219011344069620",0.00,-4.00,0,292.16,298.77,0.0,0.0,0.000,733449.0,733449.0,30803,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538723,1733142.00
03/14/2017 20:45,2,0.000,ALERT,211.70,298.47,60.007,1489538703,"201051344000579","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,648355.7,648355.7,30100,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538725,1733143.00
03/14/2017 20:45,2,0.000,ALERT,210.80,297.26,59.991,1489538703,"201051344000890","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,631408.4,631408.4,30257,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538726,1733144.00
03/14/2017 20:45,2,0.000,ALERT,211.25,296.96,59.991,1489538703,"201051344000438","219011344069620",0.00,-5.50,0,295.46,298.77,0.0,0.0,0.000,634349.6,634349.6,30221,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538728,1733145.00
03/14/2017 20:45,2,0.000,ALERT,211.48,296.66,60.034,1489538703,"201051344000417","219011344069620",0.00,-5.50,0,294.86,298.17,0.0,0.0,0.000,608749.2,608749.2,30524,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538730,1733146.00
03/14/2017 20:45,2,0.000,ALERT,210.12,294.86,59.986,1489538703,"274151322000083","219011344069620",0.00,-4.00,0,292.76,299.37,0.0,0.0,0.000,889425.3,889425.3,29610,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538732,1733147.00
03/14/2017 20:45,2,0.000,ALERT,210.80,295.16,60.002,1489538703,"274151322000076","219011344069620",0.00,-3.50,0,292.76,299.37,0.0,0.0,0.000,947619.3,947619.3,29716,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538734,1733148.00
03/14/2017 20:45,2,0.000,ALERT,211.70,298.77,59.996,1489538703,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,629532.8,629532.8,30301,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538736,1733149.00
03/14/2017 20:45,2,0.000,ALERT,210.12,296.06,60.002,1489538703,"274151322000095","219011344069620",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,938622.2,938622.2,29835,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538737,1733150.00
03/14/2017 20:45,2,0.000,ALERT,211.48,297.87,59.996,1489538703,"201051344000988","219011344069620",0.00,-5.00,0,293.06,299.67,0.0,0.0,0.000,583351.4,583351.4,30335,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538739,1733151.00
03/14/2017 20:45,2,0.000,ALERT,210.80,296.06,60.034,1489538703,"201051344001025","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,633234.7,633234.7,30421,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538741,1733152.00
03/14/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1489538703,"201051344000458","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,641669.1,641669.1,29926,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538743,1733153.00
03/14/2017 20:45,2,0.000,ALERT,212.16,297.87,60.028,1489538703,"201051344000853","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,641887.7,641887.7,29769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538745,1733154.00
03/14/2017 20:45,2,0.000,ALERT,211.48,297.26,59.996,1489538703,"201051344000685","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,634583.9,634583.9,30104,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538746,1733155.00
03/14/2017 20:45,2,0.000,ALERT,211.25,296.66,60.002,1489538703,"201051344000917","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,631075.9,631075.9,30100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538748,1733156.00
03/14/2017 20:45,2,0.000,ALERT,211.25,296.96,60.002,1489538703,"201051344001145","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,639032.7,639032.7,29941,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538750,1733157.00
03/14/2017 20:45,2,0.000,ALERT,210.80,296.06,60.034,1489538703,"201051344000651","219011344069620",0.00,-6.50,0,294.86,298.17,0.0,0.0,0.000,627576.6,627576.6,30303,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538752,1733158.00
03/14/2017 20:45,2,0.000,ALERT,209.67,294.56,59.986,1489538703,"274151322000088","219011344069620",0.00,-3.50,0,292.16,298.47,0.0,0.0,0.000,851967.6,851967.6,29827,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538753,1733159.00
03/14/2017 20:45,2,0.000,ALERT,211.03,293.96,59.996,1489538703,"274151322000068","219011344069620",0.00,-3.00,0,291.55,298.17,0.0,0.0,0.000,733665.0,733665.0,30734,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538755,1733160.00
03/14/2017 20:45,2,0.000,ALERT,210.57,296.66,59.991,1489538703,"201051344001135","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,623524.0,623524.0,30322,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538757,1733161.00
03/14/2017 20:45,2,0.000,ALERT,211.25,298.17,59.996,1489538703,"201051344000594","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,643422.3,643422.3,30174,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538759,1733162.00
03/14/2017 20:45,2,0.000,ALERT,211.03,296.66,59.996,1489538703,"201051344001203","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,631999.8,631999.8,30371,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538761,1733163.00
03/14/2017 20:45,2,0.000,ALERT,209.90,295.16,59.981,1489538703,"274151322000054","219011344069620",0.00,-3.00,0,292.46,299.07,0.0,0.0,0.000,870543.9,870543.9,29727,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538762,1733164.00
03/14/2017 20:45,2,0.000,ALERT,211.93,297.57,60.034,1489538703,"201051344000867","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,628729.6,628729.6,30333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538764,1733165.00
03/14/2017 20:45,2,0.000,ALERT,210.80,296.96,59.991,1489538703,"201051344001093","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,630732.3,630732.3,30194,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538766,1733166.00
03/14/2017 20:45,2,0.000,ALERT,211.48,297.87,59.959,1489538703,"201051344000900","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,649714.3,649714.3,29681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538768,1733167.00
03/14/2017 20:45,2,0.000,ALERT,211.70,296.96,59.933,1489538703,"201051344000648","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,639397.2,639397.2,29750,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538770,1733168.00
03/14/2017 20:45,2,0.000,ALERT,211.70,298.47,59.991,1489538703,"201051344000569","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,651711.3,651711.3,29664,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538771,1733169.00
03/14/2017 20:45,2,0.000,ALERT,211.70,297.87,59.996,1489538703,"201051344000983","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,642595.0,642595.0,29854,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538773,1733170.00
03/14/2017 20:45,2,0.000,ALERT,211.70,297.57,60.012,1489538703,"201051344001158","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,628877.4,628877.4,30207,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538775,1733171.00
03/14/2017 20:45,2,0.000,ALERT,212.16,298.47,59.991,1489538703,"201051344000576","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,642529.7,642529.7,29731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489538777,1733172.00
03/14/2017 20:45,2,0.000,ALERT,210.12,293.36,59.975,1489538703,"274151322000087","219011344069620",0.00,-2.50,0,291.25,298.17,0.0,0.0,0.000,841952.2,841952.2,30088,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489538779,1733173.00
03/14/2017 21:00,2,0.000,ALERT,212.16,298.17,59.986,1489539603,"201051344000645","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,641703.6,641703.6,29773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539605,1733174.00
03/14/2017 21:00,2,0.000,ALERT,210.12,295.16,59.991,1489539603,"274151322000085","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,868245.2,868245.2,29786,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539607,1733175.00
03/14/2017 21:00,2,0.000,ALERT,212.38,298.47,59.991,1489539603,"201051344000633","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,628243.7,628243.7,30310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539609,1733176.00
03/14/2017 21:00,2,0.000,ALERT,211.70,298.17,59.996,1489539603,"201051344000469","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,630862.6,630862.6,30272,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539611,1733177.00
03/14/2017 21:00,2,0.000,ALERT,211.03,297.57,59.991,1489539603,"201051344000646","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,625282.4,625282.4,30175,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539613,1733178.00
03/14/2017 21:00,2,0.000,ALERT,209.90,295.16,60.012,1489539603,"274151322000052","219011344069620",0.00,-5.00,0,293.06,297.87,0.0,0.0,0.000,898440.6,898440.6,29556,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539615,1733179.00
03/14/2017 21:00,2,0.000,ALERT,211.25,297.57,59.996,1489539603,"201051344000585","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,635609.9,635609.9,30334,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539616,1733180.00
03/14/2017 21:00,2,0.000,ALERT,211.25,297.87,60.007,1489539603,"201051344001230","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,629510.2,629510.2,30048,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539618,1733181.00
03/14/2017 21:00,2,0.000,ALERT,211.70,298.17,59.949,1489539603,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,619634.3,619634.3,30248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539620,1733182.00
03/14/2017 21:00,2,0.000,ALERT,210.80,297.26,59.959,1489539603,"201051344000955","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,637552.0,637552.0,30135,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539622,1733183.00
03/14/2017 21:00,2,0.000,ALERT,210.12,293.66,59.996,1489539603,"274151322000094","219011344069620",0.00,-5.50,0,292.76,296.66,0.0,0.0,0.000,733449.0,733449.0,30805,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539624,1733184.00
03/14/2017 21:00,2,0.000,ALERT,211.93,299.07,59.996,1489539603,"201051344000579","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,648355.7,648355.7,30102,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539625,1733185.00
03/14/2017 21:00,2,0.000,ALERT,211.03,297.26,59.991,1489539603,"201051344000890","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,631408.4,631408.4,30259,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539627,1733186.00
03/14/2017 21:00,2,0.000,ALERT,211.48,297.26,59.970,1489539603,"201051344000438","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,634349.6,634349.6,30223,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539629,1733187.00
03/14/2017 21:00,2,0.000,ALERT,211.48,296.96,60.007,1489539603,"201051344000417","219011344069620",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,608749.2,608749.2,30526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539631,1733188.00
03/14/2017 21:00,2,0.000,ALERT,210.35,296.06,59.986,1489539603,"274151322000083","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,889425.3,889425.3,29612,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539633,1733189.00
03/14/2017 21:00,2,0.000,ALERT,210.80,295.76,59.938,1489539603,"274151322000076","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,947619.3,947619.3,29718,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539634,1733190.00
03/14/2017 21:00,2,0.000,ALERT,211.70,299.37,59.986,1489539603,"201051344000868","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,629532.8,629532.8,30303,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539636,1733191.00
03/14/2017 21:00,2,0.000,ALERT,210.35,296.36,60.023,1489539603,"274151322000095","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,938622.2,938622.2,29837,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539638,1733192.00
03/14/2017 21:00,2,0.000,ALERT,211.70,298.77,59.986,1489539603,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,583351.4,583351.4,30337,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539640,1733193.00
03/14/2017 21:00,2,0.000,ALERT,211.03,296.66,59.991,1489539603,"201051344001025","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,633234.7,633234.7,30423,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539642,1733194.00
03/14/2017 21:00,2,0.000,ALERT,211.70,299.07,59.991,1489539603,"201051344000458","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,641669.1,641669.1,29928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539644,1733195.00
03/14/2017 21:00,2,0.000,ALERT,212.38,298.77,59.996,1489539603,"201051344000853","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,641887.7,641887.7,29771,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539645,1733196.00
03/14/2017 21:00,2,0.000,ALERT,211.70,297.57,59.986,1489539603,"201051344000685","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,634583.9,634583.9,30106,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539647,1733197.00
03/14/2017 21:00,2,0.000,ALERT,211.48,297.26,59.996,1489539603,"201051344000917","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,631075.9,631075.9,30102,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539649,1733198.00
03/14/2017 21:00,2,0.000,ALERT,211.48,297.87,59.986,1489539603,"201051344001145","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,639032.7,639032.7,29943,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539651,1733199.00
03/14/2017 21:00,2,0.000,ALERT,211.25,296.96,59.986,1489539603,"201051344000651","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,627576.6,627576.6,30305,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539652,1733200.00
03/14/2017 21:00,2,0.000,ALERT,209.67,294.86,59.986,1489539603,"274151322000088","219011344069620",0.00,-4.00,0,292.76,297.26,0.0,0.0,0.000,851967.6,851967.6,29829,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539654,1733201.00
03/14/2017 21:00,2,0.000,ALERT,210.80,294.86,59.944,1489539603,"274151322000068","219011344069620",0.00,-3.50,0,292.46,296.66,0.0,0.0,0.000,733665.0,733665.0,30736,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539656,1733202.00
03/14/2017 21:00,2,0.000,ALERT,210.80,297.57,59.975,1489539603,"201051344001135","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,623524.0,623524.0,30324,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539658,1733203.00
03/14/2017 21:00,2,0.000,ALERT,211.48,299.07,59.996,1489539603,"201051344000594","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,643422.3,643422.3,30176,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539660,1733204.00
03/14/2017 21:00,2,0.000,ALERT,211.25,297.26,59.986,1489539603,"201051344001203","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,631999.8,631999.8,30373,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539662,1733205.00
03/14/2017 21:00,2,0.000,ALERT,210.12,295.16,59.991,1489539603,"274151322000054","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,870543.9,870543.9,29729,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539663,1733206.00
03/14/2017 21:00,2,0.000,ALERT,211.93,298.17,59.996,1489539603,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,628729.6,628729.6,30335,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539665,1733207.00
03/14/2017 21:00,2,0.000,ALERT,211.03,297.57,59.996,1489539603,"201051344001093","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,630732.3,630732.3,30196,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539667,1733208.00
03/14/2017 21:00,2,0.000,ALERT,211.70,298.47,59.959,1489539603,"201051344000900","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,649714.3,649714.3,29683,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539669,1733209.00
03/14/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1489539603,"201051344000648","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,639397.2,639397.2,29752,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539671,1733210.00
03/14/2017 21:00,2,0.000,ALERT,211.93,299.07,59.986,1489539603,"201051344000569","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,651711.3,651711.3,29666,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539672,1733211.00
03/14/2017 21:00,2,0.000,ALERT,211.70,298.77,59.996,1489539603,"201051344000983","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,642595.0,642595.0,29856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539674,1733212.00
03/14/2017 21:00,2,0.000,ALERT,211.93,298.47,59.996,1489539603,"201051344001158","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,628877.4,628877.4,30209,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489539676,1733213.00
03/14/2017 21:00,2,0.000,ALERT,212.38,299.37,60.012,1489539603,"201051344000576","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,642529.7,642529.7,29733,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539678,1733214.00
03/14/2017 21:00,2,0.000,ALERT,210.35,294.26,59.986,1489539603,"274151322000087","219011344069620",0.00,-3.00,0,292.16,296.66,0.0,0.0,0.000,841952.2,841952.2,30090,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489539680,1733215.00
03/14/2017 21:15,2,0.000,ALERT,212.38,298.47,59.959,1489540503,"201051344000645","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,641703.6,641703.6,29775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540505,1733216.00
03/14/2017 21:15,2,0.000,ALERT,210.35,294.86,59.954,1489540503,"274151322000085","219011344069620",0.00,-5.00,0,292.46,296.66,0.0,0.0,0.000,868245.2,868245.2,29788,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540507,1733217.00
03/14/2017 21:15,2,0.000,ALERT,212.61,298.47,59.959,1489540503,"201051344000633","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,628243.7,628243.7,30312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540509,1733218.00
03/14/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1489540503,"201051344000469","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,630862.6,630862.6,30274,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540510,1733219.00
03/14/2017 21:15,2,0.000,ALERT,211.25,297.57,59.959,1489540503,"201051344000646","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,625282.4,625282.4,30177,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540512,1733220.00
03/14/2017 21:15,2,0.000,ALERT,210.12,295.16,59.959,1489540503,"274151322000052","219011344069620",0.00,-6.00,0,292.46,297.26,0.0,0.0,0.000,898440.6,898440.6,29558,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540514,1733221.00
03/14/2017 21:15,2,0.000,ALERT,211.70,297.87,59.944,1489540503,"201051344000585","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,635609.9,635609.9,30336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540516,1733222.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.17,59.938,1489540503,"201051344001230","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,629510.2,629510.2,30050,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540518,1733223.00
03/14/2017 21:15,2,0.000,ALERT,212.16,298.47,59.944,1489540503,"201051344000582","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,619634.3,619634.3,30250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540520,1733224.00
03/14/2017 21:15,2,0.000,ALERT,211.03,297.57,59.954,1489540503,"201051344000955","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,637552.0,637552.0,30137,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540521,1733225.00
03/14/2017 21:15,2,0.000,ALERT,210.12,294.26,59.970,1489540503,"274151322000094","219011344069620",0.00,-6.00,0,292.16,296.06,0.0,0.0,0.000,733449.0,733449.0,30807,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540523,1733226.00
03/14/2017 21:15,2,0.000,ALERT,211.93,299.07,59.975,1489540503,"201051344000579","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,648355.7,648355.7,30104,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540525,1733227.00
