ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 21:15,2,0.000,ALERT,211.25,297.87,59.981,1489540503,"201051344000890","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,631408.4,631408.4,30261,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540527,1733228.00
03/14/2017 21:15,2,0.000,ALERT,211.48,297.26,59.991,1489540503,"201051344000438","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,634349.6,634349.6,30225,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540529,1733229.00
03/14/2017 21:15,2,0.000,ALERT,211.70,296.96,60.012,1489540503,"201051344000417","219011344069620",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,608749.2,608749.2,30528,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540530,1733230.00
03/14/2017 21:15,2,0.000,ALERT,210.35,295.16,59.970,1489540503,"274151322000083","219011344069620",0.00,-5.50,0,293.06,297.57,0.0,0.0,0.000,889425.3,889425.3,29614,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540532,1733231.00
03/14/2017 21:15,2,0.000,ALERT,210.80,294.56,59.975,1489540503,"274151322000076","219011344069620",0.00,-5.50,0,292.46,296.96,0.0,0.0,0.000,947619.3,947619.3,29720,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540534,1733232.00
03/14/2017 21:15,2,0.000,ALERT,211.70,299.07,59.996,1489540503,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,629532.8,629532.8,30305,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540536,1733233.00
03/14/2017 21:15,2,0.000,ALERT,210.12,296.06,59.981,1489540503,"274151322000095","219011344069620",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,938622.2,938622.2,29839,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540538,1733234.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.47,59.986,1489540503,"201051344000988","219011344069620",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,583351.4,583351.4,30339,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540540,1733235.00
03/14/2017 21:15,2,0.000,ALERT,211.25,296.66,59.975,1489540503,"201051344001025","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,633234.7,633234.7,30425,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540541,1733236.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.47,59.981,1489540503,"201051344000458","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,641669.1,641669.1,29930,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540543,1733237.00
03/14/2017 21:15,2,0.000,ALERT,212.38,298.77,59.991,1489540503,"201051344000853","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,641887.7,641887.7,29773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540545,1733238.00
03/14/2017 21:15,2,0.000,ALERT,211.70,297.57,59.991,1489540503,"201051344000685","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,634583.9,634583.9,30108,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540547,1733239.00
03/14/2017 21:15,2,0.000,ALERT,211.48,296.96,59.981,1489540503,"201051344000917","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,631075.9,631075.9,30104,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540549,1733240.00
03/14/2017 21:15,2,0.000,ALERT,211.70,297.57,59.991,1489540503,"201051344001145","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,639032.7,639032.7,29945,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540550,1733241.00
03/14/2017 21:15,2,0.000,ALERT,211.70,296.96,59.996,1489540503,"201051344000651","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,627576.6,627576.6,30307,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540552,1733242.00
03/14/2017 21:15,2,0.000,ALERT,209.90,294.56,59.991,1489540503,"274151322000088","219011344069620",0.00,-5.00,0,292.46,296.66,0.0,0.0,0.000,851967.6,851967.6,29831,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540554,1733243.00
03/14/2017 21:15,2,0.000,ALERT,211.03,293.96,59.986,1489540503,"274151322000068","219011344069620",0.00,-4.00,0,291.85,296.06,0.0,0.0,0.000,733665.0,733665.0,30738,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540556,1733244.00
03/14/2017 21:15,2,0.000,ALERT,211.25,297.57,59.986,1489540503,"201051344001135","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,623524.0,623524.0,30326,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540558,1733245.00
03/14/2017 21:15,2,0.000,ALERT,211.70,299.37,59.986,1489540503,"201051344000594","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,643422.3,643422.3,30178,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540560,1733246.00
03/14/2017 21:15,2,0.000,ALERT,211.48,297.57,59.986,1489540503,"201051344001203","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,631999.8,631999.8,30375,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540561,1733247.00
03/14/2017 21:15,2,0.000,ALERT,209.67,295.16,59.970,1489540503,"274151322000054","219011344069620",0.00,-4.00,0,292.46,296.96,0.0,0.0,0.000,870543.9,870543.9,29731,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540563,1733248.00
03/14/2017 21:15,2,0.000,ALERT,211.93,298.17,59.991,1489540503,"201051344000867","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,628729.6,628729.6,30337,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540565,1733249.00
03/14/2017 21:15,2,0.000,ALERT,211.48,297.87,59.981,1489540503,"201051344001093","219011344069620",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,630732.3,630732.3,30198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540567,1733250.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.47,59.944,1489540503,"201051344000900","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,649714.3,649714.3,29685,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540568,1733251.00
03/14/2017 21:15,2,0.000,ALERT,211.93,297.57,59.954,1489540503,"201051344000648","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,639397.2,639397.2,29754,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540570,1733252.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.77,59.975,1489540503,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,651711.3,651711.3,29668,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540572,1733253.00
03/14/2017 21:15,2,0.000,ALERT,211.70,298.47,59.965,1489540503,"201051344000983","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,642595.0,642595.0,29858,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540574,1733254.00
03/14/2017 21:15,2,0.000,ALERT,211.93,298.17,59.970,1489540503,"201051344001158","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,628877.4,628877.4,30211,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489540576,1733255.00
03/14/2017 21:15,2,0.000,ALERT,212.16,298.77,59.986,1489540503,"201051344000576","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,642529.7,642529.7,29735,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540578,1733256.00
03/14/2017 21:15,2,0.000,ALERT,210.12,293.36,59.959,1489540503,"274151322000087","219011344069620",0.00,-3.50,0,291.55,295.76,0.0,0.0,0.000,841952.2,841952.2,30092,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489540579,1733257.00
03/14/2017 21:30,2,0.000,ALERT,212.38,298.77,60.007,1489541403,"201051344000645","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,641703.6,641703.6,29777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541405,1733258.00
03/14/2017 21:30,2,0.000,ALERT,210.35,294.56,60.007,1489541403,"274151322000085","219011344069620",0.00,-5.50,0,292.46,296.66,0.0,0.0,0.000,868245.2,868245.2,29790,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541407,1733259.00
03/14/2017 21:30,2,0.000,ALERT,212.61,298.47,60.018,1489541403,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,628243.7,628243.7,30314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541408,1733260.00
03/14/2017 21:30,2,0.000,ALERT,212.16,298.47,60.012,1489541403,"201051344000469","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,630862.6,630862.6,30276,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541410,1733261.00
03/14/2017 21:30,2,0.000,ALERT,211.25,297.57,60.028,1489541403,"201051344000646","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,625282.4,625282.4,30179,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541412,1733262.00
03/14/2017 21:30,2,0.000,ALERT,209.90,294.86,59.975,1489541403,"274151322000052","219011344069620",0.00,-6.00,0,292.46,296.96,0.0,0.0,0.000,898440.6,898440.6,29560,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541414,1733263.00
03/14/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1489541403,"201051344000585","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,635609.9,635609.9,30338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541416,1733264.00
03/14/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1489541403,"201051344001230","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,629510.2,629510.2,30052,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541417,1733265.00
03/14/2017 21:30,2,0.000,ALERT,211.93,298.77,60.012,1489541403,"201051344000582","219011344069620",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,619634.3,619634.3,30252,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541419,1733266.00
03/14/2017 21:30,2,0.000,ALERT,211.03,297.57,60.012,1489541403,"201051344000955","219011344069620",0.00,-6.00,0,295.76,299.07,0.0,0.0,0.000,637552.0,637552.0,30139,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541421,1733267.00
03/14/2017 21:30,2,0.000,ALERT,210.35,294.56,60.012,1489541403,"274151322000094","219011344069620",0.00,-6.00,0,292.16,296.06,0.0,0.0,0.000,733449.0,733449.0,30809,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541423,1733268.00
03/14/2017 21:30,2,0.000,ALERT,211.93,299.07,60.044,1489541403,"201051344000579","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,648355.7,648355.7,30106,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541425,1733269.00
03/14/2017 21:30,2,0.000,ALERT,211.48,298.17,60.018,1489541403,"201051344000890","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,631408.4,631408.4,30263,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541426,1733270.00
03/14/2017 21:30,2,0.000,ALERT,211.48,297.57,60.018,1489541403,"201051344000438","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,634349.6,634349.6,30227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541428,1733271.00
03/14/2017 21:30,2,0.000,ALERT,211.70,297.26,60.012,1489541403,"201051344000417","219011344069620",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,608749.2,608749.2,30530,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541430,1733272.00
03/14/2017 21:30,2,0.000,ALERT,210.35,294.86,60.012,1489541403,"274151322000083","219011344069620",0.00,-5.50,0,293.06,297.26,0.0,0.0,0.000,889425.3,889425.3,29616,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541432,1733273.00
03/14/2017 21:30,2,0.000,ALERT,210.80,295.16,60.018,1489541403,"274151322000076","219011344069620",0.00,-5.50,0,292.46,296.96,0.0,0.0,0.000,947619.3,947619.3,29722,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541434,1733274.00
03/14/2017 21:30,2,0.000,ALERT,211.93,299.37,60.007,1489541403,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,629532.8,629532.8,30307,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541436,1733275.00
03/14/2017 21:30,2,0.000,ALERT,210.35,295.76,59.975,1489541403,"274151322000095","219011344069620",0.00,-6.50,0,293.66,297.26,0.0,0.0,0.000,938622.2,938622.2,29841,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541438,1733276.00
03/14/2017 21:30,2,0.000,ALERT,211.70,298.47,60.034,1489541403,"201051344000988","219011344069620",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,583351.4,583351.4,30341,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541440,1733277.00
03/14/2017 21:30,2,0.000,ALERT,211.48,296.96,60.034,1489541403,"201051344001025","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,633234.7,633234.7,30427,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541441,1733278.00
03/14/2017 21:30,2,0.000,ALERT,211.93,298.77,59.970,1489541403,"201051344000458","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,641669.1,641669.1,29932,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541443,1733279.00
03/14/2017 21:30,2,0.000,ALERT,212.38,298.77,60.007,1489541403,"201051344000853","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,641887.7,641887.7,29775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541445,1733280.00
03/14/2017 21:30,2,0.000,ALERT,211.93,297.87,60.012,1489541403,"201051344000685","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,634583.9,634583.9,30110,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541447,1733281.00
03/14/2017 21:30,2,0.000,ALERT,211.70,297.57,60.007,1489541403,"201051344000917","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,631075.9,631075.9,30106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541448,1733282.00
03/14/2017 21:30,2,0.000,ALERT,211.70,297.87,60.012,1489541403,"201051344001145","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,639032.7,639032.7,29947,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541450,1733283.00
03/14/2017 21:30,2,0.000,ALERT,211.70,296.96,60.002,1489541403,"201051344000651","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,627576.6,627576.6,30309,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541452,1733284.00
03/14/2017 21:30,2,0.000,ALERT,209.90,294.26,60.012,1489541403,"274151322000088","219011344069620",0.00,-5.00,0,292.16,296.36,0.0,0.0,0.000,851967.6,851967.6,29833,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541454,1733285.00
03/14/2017 21:30,2,0.000,ALERT,210.80,294.26,60.012,1489541403,"274151322000068","219011344069620",0.00,-4.00,0,292.16,295.76,0.0,0.0,0.000,733665.0,733665.0,30740,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541456,1733286.00
03/14/2017 21:30,2,0.000,ALERT,211.25,297.87,60.018,1489541403,"201051344001135","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,623524.0,623524.0,30328,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541457,1733287.00
03/14/2017 21:30,2,0.000,ALERT,211.48,299.07,60.012,1489541403,"201051344000594","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,643422.3,643422.3,30180,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541459,1733288.00
03/14/2017 21:30,2,0.000,ALERT,211.70,297.57,60.012,1489541403,"201051344001203","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,631999.8,631999.8,30377,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541461,1733289.00
03/14/2017 21:30,2,0.000,ALERT,210.12,295.76,60.023,1489541403,"274151322000054","219011344069620",0.00,-5.00,0,292.46,296.96,0.0,0.0,0.000,870543.9,870543.9,29733,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541463,1733290.00
03/14/2017 21:30,2,0.000,ALERT,212.16,297.87,60.012,1489541403,"201051344000867","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,628729.6,628729.6,30339,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541465,1733291.00
03/14/2017 21:30,2,0.000,ALERT,211.48,297.57,60.012,1489541403,"201051344001093","219011344069620",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,630732.3,630732.3,30200,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541467,1733292.00
03/14/2017 21:30,2,0.000,ALERT,211.93,298.77,60.007,1489541403,"201051344000900","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,649714.3,649714.3,29687,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541468,1733293.00
03/14/2017 21:30,2,0.000,ALERT,212.16,297.87,59.965,1489541403,"201051344000648","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,639397.2,639397.2,29756,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541470,1733294.00
03/14/2017 21:30,2,0.000,ALERT,211.93,298.77,60.007,1489541403,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,651711.3,651711.3,29670,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541472,1733295.00
03/14/2017 21:30,2,0.000,ALERT,211.93,299.07,60.012,1489541403,"201051344000983","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,642595.0,642595.0,29860,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541474,1733296.00
03/14/2017 21:30,2,0.000,ALERT,211.93,298.47,60.012,1489541403,"201051344001158","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,628877.4,628877.4,30213,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489541476,1733297.00
03/14/2017 21:30,2,0.000,ALERT,212.38,299.07,60.012,1489541403,"201051344000576","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,642529.7,642529.7,29737,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541477,1733298.00
03/14/2017 21:30,2,0.000,ALERT,210.35,294.26,59.996,1489541403,"274151322000087","219011344069620",0.00,-4.00,0,291.55,295.76,0.0,0.0,0.000,841952.2,841952.2,30094,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489541479,1733299.00
03/14/2017 21:45,2,0.000,ALERT,212.83,298.77,59.986,1489542304,"201051344000645","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,641703.6,641703.6,29779,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542306,1733300.00
03/14/2017 21:45,2,0.000,ALERT,210.80,295.46,59.917,1489542304,"274151322000085","219011344069620",0.00,-5.50,0,292.76,297.26,0.0,0.0,0.000,868245.2,868245.2,29792,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542307,1733301.00
03/14/2017 21:45,2,0.000,ALERT,213.06,298.77,59.996,1489542304,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,628243.7,628243.7,30316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542309,1733302.00
03/14/2017 21:45,2,0.000,ALERT,212.38,298.77,59.991,1489542304,"201051344000469","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,630862.6,630862.6,30278,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542311,1733303.00
03/14/2017 21:45,2,0.000,ALERT,211.48,298.17,59.981,1489542304,"201051344000646","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,625282.4,625282.4,30181,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542313,1733304.00
03/14/2017 21:45,2,0.000,ALERT,210.57,296.06,59.954,1489542304,"274151322000052","219011344069620",0.00,-6.00,0,292.76,297.57,0.0,0.0,0.000,898440.6,898440.6,29562,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542314,1733305.00
03/14/2017 21:45,2,0.000,ALERT,211.70,298.17,59.986,1489542304,"201051344000585","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,635609.9,635609.9,30340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542316,1733306.00
03/14/2017 21:45,2,0.000,ALERT,211.70,298.47,59.981,1489542304,"201051344001230","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,629510.2,629510.2,30054,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542318,1733307.00
03/14/2017 21:45,2,0.000,ALERT,212.16,299.07,59.981,1489542304,"201051344000582","219011344069620",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,619634.3,619634.3,30254,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542320,1733308.00
03/14/2017 21:45,2,0.000,ALERT,211.48,298.47,59.986,1489542304,"201051344000955","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,637552.0,637552.0,30141,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542322,1733309.00
03/14/2017 21:45,2,0.000,ALERT,210.80,295.16,59.986,1489542304,"274151322000094","219011344069620",0.00,-6.00,0,292.46,296.66,0.0,0.0,0.000,733449.0,733449.0,30811,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542324,1733310.00
03/14/2017 21:45,2,0.000,ALERT,212.38,299.37,59.981,1489542304,"201051344000579","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,648355.7,648355.7,30108,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542325,1733311.00
03/14/2017 21:45,2,0.000,ALERT,211.70,298.77,60.023,1489542304,"201051344000890","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,631408.4,631408.4,30265,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542327,1733312.00
03/14/2017 21:45,2,0.000,ALERT,211.93,298.17,60.018,1489542304,"201051344000438","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,634349.6,634349.6,30229,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542329,1733313.00
03/14/2017 21:45,2,0.000,ALERT,212.16,297.87,59.991,1489542304,"201051344000417","219011344069620",0.00,-6.00,0,295.46,298.77,0.0,0.0,0.000,608749.2,608749.2,30532,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542331,1733314.00
03/14/2017 21:45,2,0.000,ALERT,211.03,295.76,59.970,1489542304,"274151322000083","219011344069620",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,889425.3,889425.3,29618,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542333,1733315.00
03/14/2017 21:45,2,0.000,ALERT,211.25,295.76,60.012,1489542304,"274151322000076","219011344069620",0.00,-5.50,0,292.76,297.57,0.0,0.0,0.000,947619.3,947619.3,29724,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542334,1733316.00
03/14/2017 21:45,2,0.000,ALERT,212.16,299.67,59.986,1489542304,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,629532.8,629532.8,30309,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542336,1733317.00
03/14/2017 21:45,2,0.000,ALERT,210.80,296.96,59.991,1489542304,"274151322000095","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,938622.2,938622.2,29843,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542338,1733318.00
03/14/2017 21:45,2,0.000,ALERT,211.93,298.77,59.986,1489542304,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.27,0.0,0.0,0.000,583351.4,583351.4,30343,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542340,1733319.00
03/14/2017 21:45,2,0.000,ALERT,211.70,297.26,59.981,1489542304,"201051344001025","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,633234.7,633234.7,30429,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542342,1733320.00
03/14/2017 21:45,2,0.000,ALERT,212.16,299.07,59.986,1489542304,"201051344000458","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,641669.1,641669.1,29934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542343,1733321.00
03/14/2017 21:45,2,0.000,ALERT,212.83,299.07,59.975,1489542304,"201051344000853","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,641887.7,641887.7,29777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542345,1733322.00
03/14/2017 21:45,2,0.000,ALERT,212.16,298.17,59.975,1489542304,"201051344000685","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,634583.9,634583.9,30112,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542347,1733323.00
03/14/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1489542304,"201051344000917","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,631075.9,631075.9,30108,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542349,1733324.00
03/14/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1489542304,"201051344001145","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,639032.7,639032.7,29949,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542351,1733325.00
03/14/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1489542304,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,627576.6,627576.6,30311,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542352,1733326.00
03/14/2017 21:45,2,0.000,ALERT,210.57,295.76,59.938,1489542304,"274151322000088","219011344069620",0.00,-5.00,0,292.76,296.96,0.0,0.0,0.000,851967.6,851967.6,29835,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542354,1733327.00
03/14/2017 21:45,2,0.000,ALERT,211.48,295.76,59.986,1489542304,"274151322000068","219011344069620",0.00,-4.00,0,292.16,296.36,0.0,0.0,0.000,733665.0,733665.0,30742,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542356,1733328.00
03/14/2017 21:45,2,0.000,ALERT,211.48,298.17,59.986,1489542304,"201051344001135","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,623524.0,623524.0,30330,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542358,1733329.00
03/14/2017 21:45,2,0.000,ALERT,211.93,299.67,59.981,1489542304,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,643422.3,643422.3,30182,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542360,1733330.00
03/14/2017 21:45,2,0.000,ALERT,211.93,297.87,59.991,1489542304,"201051344001203","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,631999.8,631999.8,30379,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542361,1733331.00
03/14/2017 21:45,2,0.000,ALERT,210.80,296.66,59.986,1489542304,"274151322000054","219011344069620",0.00,-5.00,0,293.06,297.57,0.0,0.0,0.000,870543.9,870543.9,29735,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542363,1733332.00
03/14/2017 21:45,2,0.000,ALERT,212.61,299.07,59.970,1489542304,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,628729.6,628729.6,30341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542365,1733333.00
03/14/2017 21:45,2,0.000,ALERT,211.70,298.17,59.996,1489542304,"201051344001093","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,630732.3,630732.3,30202,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542367,1733334.00
03/14/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1489542304,"201051344000900","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,649714.3,649714.3,29689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489542369,1733335.00
03/14/2017 21:45,2,0.000,ALERT,212.38,298.47,60.039,1489542304,"201051344000648","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,639397.2,639397.2,29758,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542370,1733336.00
03/14/2017 21:45,2,0.000,ALERT,212.38,299.67,60.002,1489542304,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,651711.3,651711.3,29672,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542372,1733337.00
03/14/2017 21:45,2,0.000,ALERT,212.38,299.67,59.996,1489542304,"201051344000983","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,642595.0,642595.0,29862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542374,1733338.00
03/14/2017 21:45,2,0.000,ALERT,212.61,299.07,59.986,1489542304,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,628877.4,628877.4,30215,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542376,1733339.00
03/14/2017 21:45,2,0.000,ALERT,212.83,299.97,59.996,1489542304,"201051344000576","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,642529.7,642529.7,29739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542378,1733340.00
03/14/2017 21:45,2,0.000,ALERT,210.80,295.46,59.981,1489542304,"274151322000087","219011344069620",0.00,-4.00,0,292.16,296.66,0.0,0.0,0.000,841952.2,841952.2,30096,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489542379,1733341.00
03/14/2017 22:00,2,0.000,ALERT,213.29,299.67,60.023,1489543204,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,641703.6,641703.6,29781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543206,1733342.00
03/14/2017 22:00,2,0.000,ALERT,211.25,296.36,59.991,1489543204,"274151322000085","219011344069620",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,868245.2,868245.2,29794,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543207,1733343.00
03/14/2017 22:00,2,0.000,ALERT,213.51,299.67,60.012,1489543204,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,628243.7,628243.7,30318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543209,1733344.00
03/14/2017 22:00,2,0.000,ALERT,212.83,299.67,60.018,1489543204,"201051344000469","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,630862.6,630862.6,30280,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543211,1733345.00
03/14/2017 22:00,2,0.000,ALERT,211.93,298.47,60.034,1489543204,"201051344000646","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,625282.4,625282.4,30183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543213,1733346.00
03/14/2017 22:00,2,0.000,ALERT,210.80,297.26,60.007,1489543204,"274151322000052","219011344069620",0.00,-6.00,0,293.66,299.07,0.0,0.0,0.000,898440.6,898440.6,29564,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543214,1733347.00
03/14/2017 22:00,2,0.000,ALERT,212.16,298.77,60.018,1489543204,"201051344000585","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,635609.9,635609.9,30342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543216,1733348.00
03/14/2017 22:00,2,0.000,ALERT,211.93,299.07,60.012,1489543204,"201051344001230","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,629510.2,629510.2,30056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543218,1733349.00
03/14/2017 22:00,2,0.000,ALERT,212.61,299.37,60.023,1489543204,"201051344000582","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,619634.3,619634.3,30256,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543220,1733350.00
03/14/2017 22:00,2,0.000,ALERT,211.70,298.77,60.034,1489543204,"201051344000955","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,637552.0,637552.0,30143,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543222,1733351.00
03/14/2017 22:00,2,0.000,ALERT,211.25,296.06,60.012,1489543204,"274151322000094","219011344069620",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,733449.0,733449.0,30813,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543223,1733352.00
03/14/2017 22:00,2,0.000,ALERT,212.61,300.27,60.023,1489543204,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,648355.7,648355.7,30110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543225,1733353.00
03/14/2017 22:00,2,0.000,ALERT,211.93,299.37,60.012,1489543204,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,631408.4,631408.4,30267,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543227,1733354.00
03/14/2017 22:00,2,0.000,ALERT,212.16,298.47,60.039,1489543204,"201051344000438","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,634349.6,634349.6,30231,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543229,1733355.00
03/14/2017 22:00,2,0.000,ALERT,212.38,298.47,60.018,1489543204,"201051344000417","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,608749.2,608749.2,30534,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543231,1733356.00
03/14/2017 22:00,2,0.000,ALERT,211.48,297.26,60.012,1489543204,"274151322000083","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,889425.3,889425.3,29620,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543232,1733357.00
03/14/2017 22:00,2,0.000,ALERT,211.93,296.36,60.012,1489543204,"274151322000076","219011344069620",0.00,-5.50,0,293.66,298.77,0.0,0.0,0.000,947619.3,947619.3,29726,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543234,1733358.00
03/14/2017 22:00,2,0.000,ALERT,212.61,300.57,60.023,1489543204,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,629532.8,629532.8,30311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543236,1733359.00
03/14/2017 22:00,2,0.000,ALERT,211.25,297.87,60.007,1489543204,"274151322000095","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,938622.2,938622.2,29845,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543238,1733360.00
03/14/2017 22:00,2,0.000,ALERT,212.61,299.37,60.012,1489543204,"201051344000988","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,583351.4,583351.4,30345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543240,1733361.00
03/14/2017 22:00,2,0.000,ALERT,211.93,297.87,60.034,1489543204,"201051344001025","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,633234.7,633234.7,30431,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543242,1733362.00
03/14/2017 22:00,2,0.000,ALERT,212.61,299.67,60.039,1489543204,"201051344000458","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,641669.1,641669.1,29936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543243,1733363.00
03/14/2017 22:00,2,0.000,ALERT,213.29,299.67,60.028,1489543204,"201051344000853","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,641887.7,641887.7,29779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543245,1733364.00
03/14/2017 22:00,2,0.000,ALERT,212.61,299.07,60.018,1489543204,"201051344000685","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,634583.9,634583.9,30114,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543247,1733365.00
03/14/2017 22:00,2,0.000,ALERT,212.38,298.47,60.018,1489543204,"201051344000917","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,631075.9,631075.9,30110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543249,1733366.00
03/14/2017 22:00,2,0.000,ALERT,212.38,298.77,60.018,1489543204,"201051344001145","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,639032.7,639032.7,29951,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543250,1733367.00
03/14/2017 22:00,2,0.000,ALERT,212.16,298.17,60.023,1489543204,"201051344000651","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,627576.6,627576.6,30313,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543252,1733368.00
03/14/2017 22:00,2,0.000,ALERT,211.03,296.66,60.007,1489543204,"274151322000088","219011344069620",0.00,-4.00,0,293.06,298.47,0.0,0.0,0.000,851967.6,851967.6,29837,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543254,1733369.00
03/14/2017 22:00,2,0.000,ALERT,211.93,296.06,60.018,1489543204,"274151322000068","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,733665.0,733665.0,30744,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543256,1733370.00
03/14/2017 22:00,2,0.000,ALERT,211.70,298.77,60.012,1489543204,"201051344001135","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,623524.0,623524.0,30332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543258,1733371.00
03/14/2017 22:00,2,0.000,ALERT,212.38,300.57,60.018,1489543204,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,643422.3,643422.3,30184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543259,1733372.00
