ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1489543204,"201051344001203","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,631999.8,631999.8,30381,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543261,1733373.00
03/14/2017 22:00,2,0.000,ALERT,211.03,296.66,60.018,1489543204,"274151322000054","219011344069620",0.00,-4.00,0,293.66,299.07,0.0,0.0,0.000,870543.9,870543.9,29737,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543263,1733374.00
03/14/2017 22:00,2,0.000,ALERT,212.83,299.07,60.012,1489543204,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,628729.6,628729.6,30343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543265,1733375.00
03/14/2017 22:00,2,0.000,ALERT,212.16,298.47,60.002,1489543204,"201051344001093","219011344069620",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,630732.3,630732.3,30204,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543267,1733376.00
03/14/2017 22:00,2,0.000,ALERT,212.61,299.97,60.012,1489543204,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,649714.3,649714.3,29691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543268,1733377.00
03/14/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1489543204,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,639397.2,639397.2,29760,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543270,1733378.00
03/14/2017 22:00,2,0.000,ALERT,212.61,300.27,60.012,1489543204,"201051344000569","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,651711.3,651711.3,29674,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543272,1733379.00
03/14/2017 22:00,2,0.000,ALERT,212.83,300.27,60.034,1489543204,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,642595.0,642595.0,29864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543274,1733380.00
03/14/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1489543204,"201051344001158","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,628877.4,628877.4,30217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489543276,1733381.00
03/14/2017 22:00,2,0.000,ALERT,213.06,300.27,60.007,1489543204,"201051344000576","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,642529.7,642529.7,29741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543277,1733382.00
03/14/2017 22:00,2,0.000,ALERT,211.48,295.76,60.002,1489543204,"274151322000087","219011344069620",0.00,-4.00,0,292.46,297.87,0.0,0.0,0.000,841952.2,841952.2,30098,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489543279,1733383.00
03/14/2017 22:15,2,0.000,ALERT,212.83,299.07,59.981,1489544103,"201051344000645","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,641703.6,641703.6,29783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544105,1733384.00
03/14/2017 22:15,2,0.000,ALERT,211.03,296.06,59.970,1489544103,"274151322000085","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,868245.2,868245.2,29796,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544107,1733385.00
03/14/2017 22:15,2,0.000,ALERT,213.29,299.07,59.986,1489544103,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,628243.7,628243.7,30320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544109,1733386.00
03/14/2017 22:15,2,0.000,ALERT,212.61,299.07,59.991,1489544103,"201051344000469","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,630862.6,630862.6,30282,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544111,1733387.00
03/14/2017 22:15,2,0.000,ALERT,211.70,298.17,59.981,1489544103,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,625282.4,625282.4,30185,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544112,1733388.00
03/14/2017 22:15,2,0.000,ALERT,210.57,296.66,59.970,1489544103,"274151322000052","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,898440.6,898440.6,29566,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544114,1733389.00
03/14/2017 22:15,2,0.000,ALERT,211.93,298.17,59.975,1489544103,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,635609.9,635609.9,30344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544116,1733390.00
03/14/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1489544103,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,629510.2,629510.2,30058,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544118,1733391.00
03/14/2017 22:15,2,0.000,ALERT,212.38,298.77,59.933,1489544103,"201051344000582","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,619634.3,619634.3,30258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544120,1733392.00
03/14/2017 22:15,2,0.000,ALERT,211.48,297.87,59.981,1489544103,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,637552.0,637552.0,30145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544121,1733393.00
03/14/2017 22:15,2,0.000,ALERT,211.03,295.16,59.986,1489544103,"274151322000094","219011344069620",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,733449.0,733449.0,30815,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544123,1733394.00
03/14/2017 22:15,2,0.000,ALERT,212.61,299.67,59.991,1489544103,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,648355.7,648355.7,30112,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544125,1733395.00
03/14/2017 22:15,2,0.000,ALERT,211.93,298.47,60.023,1489544103,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,631408.4,631408.4,30269,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544127,1733396.00
03/14/2017 22:15,2,0.000,ALERT,212.16,298.17,59.981,1489544103,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,634349.6,634349.6,30233,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544129,1733397.00
03/14/2017 22:15,2,0.000,ALERT,212.16,297.57,59.986,1489544103,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,608749.2,608749.2,30536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544131,1733398.00
03/14/2017 22:15,2,0.000,ALERT,211.03,296.66,59.970,1489544103,"274151322000083","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,889425.3,889425.3,29622,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544133,1733399.00
03/14/2017 22:15,2,0.000,ALERT,211.48,295.76,59.981,1489544103,"274151322000076","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,947619.3,947619.3,29728,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544134,1733400.00
03/14/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1489544103,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,629532.8,629532.8,30313,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544136,1733401.00
03/14/2017 22:15,2,0.000,ALERT,210.80,296.96,59.986,1489544103,"274151322000095","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,938622.2,938622.2,29847,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544138,1733402.00
03/14/2017 22:15,2,0.000,ALERT,212.38,299.07,60.023,1489544103,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,583351.4,583351.4,30347,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544140,1733403.00
03/14/2017 22:15,2,0.000,ALERT,211.70,297.26,59.970,1489544103,"201051344001025","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,633234.7,633234.7,30433,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544142,1733404.00
03/14/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1489544103,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,641669.1,641669.1,29938,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544144,1733405.00
03/14/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1489544103,"201051344000853","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,641887.7,641887.7,29781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544146,1733406.00
03/14/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1489544103,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,634583.9,634583.9,30116,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544148,1733407.00
03/14/2017 22:15,2,0.000,ALERT,212.16,297.57,59.975,1489544103,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,631075.9,631075.9,30112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544149,1733408.00
03/14/2017 22:15,2,0.000,ALERT,212.16,298.17,59.959,1489544103,"201051344001145","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,639032.7,639032.7,29953,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544151,1733409.00
03/14/2017 22:15,2,0.000,ALERT,211.93,297.26,59.975,1489544103,"201051344000651","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,627576.6,627576.6,30315,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544153,1733410.00
03/14/2017 22:15,2,0.000,ALERT,210.57,295.46,59.970,1489544103,"274151322000088","219011344069620",0.00,-4.00,0,293.36,297.87,0.0,0.0,0.000,851967.6,851967.6,29839,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544155,1733411.00
03/14/2017 22:15,2,0.000,ALERT,211.48,295.16,59.949,1489544103,"274151322000068","219011344069620",0.00,-4.00,0,293.06,297.26,0.0,0.0,0.000,733665.0,733665.0,30746,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544156,1733412.00
03/14/2017 22:15,2,0.000,ALERT,211.70,298.17,59.975,1489544103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,623524.0,623524.0,30334,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544158,1733413.00
03/14/2017 22:15,2,0.000,ALERT,211.93,299.67,59.970,1489544103,"201051344000594","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,643422.3,643422.3,30186,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544160,1733414.00
03/14/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1489544103,"201051344001203","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,631999.8,631999.8,30383,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544162,1733415.00
03/14/2017 22:15,2,0.000,ALERT,210.80,296.06,59.933,1489544103,"274151322000054","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,870543.9,870543.9,29739,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544164,1733416.00
03/14/2017 22:15,2,0.000,ALERT,212.83,298.77,59.970,1489544103,"201051344000867","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,628729.6,628729.6,30345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544165,1733417.00
03/14/2017 22:15,2,0.000,ALERT,211.93,297.87,59.970,1489544103,"201051344001093","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,630732.3,630732.3,30206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544167,1733418.00
03/14/2017 22:15,2,0.000,ALERT,212.38,299.67,59.975,1489544103,"201051344000900","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,649714.3,649714.3,29693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544169,1733419.00
03/14/2017 22:15,2,0.000,ALERT,212.61,298.77,59.991,1489544103,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,639397.2,639397.2,29762,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489544171,1733420.00
03/14/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1489544103,"201051344000569","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,651711.3,651711.3,29676,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544173,1733421.00
03/14/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1489544103,"201051344000983","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,642595.0,642595.0,29866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544174,1733422.00
03/14/2017 22:15,2,0.000,ALERT,212.61,299.07,59.965,1489544103,"201051344001158","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,628877.4,628877.4,30219,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544176,1733423.00
03/14/2017 22:15,2,0.000,ALERT,213.06,299.97,59.970,1489544103,"201051344000576","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,642529.7,642529.7,29743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544178,1733424.00
03/14/2017 22:15,2,0.000,ALERT,210.80,294.86,59.938,1489544103,"274151322000087","219011344069620",0.00,-4.00,0,293.06,297.26,0.0,0.0,0.000,841952.2,841952.2,30100,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489544180,1733425.00
03/14/2017 22:30,2,0.000,ALERT,213.06,300.27,60.034,1489545003,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,641703.6,641703.6,29785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545005,1733426.00
03/14/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1489545003,"274151322000085","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,868245.2,868245.2,29798,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545007,1733427.00
03/14/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1489545003,"201051344000633","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,628243.7,628243.7,30322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545009,1733428.00
03/14/2017 22:30,2,0.000,ALERT,212.83,300.27,59.996,1489545003,"201051344000469","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,630862.6,630862.6,30284,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545011,1733429.00
03/14/2017 22:30,2,0.000,ALERT,211.70,298.17,59.996,1489545003,"201051344000646","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,625282.4,625282.4,30187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545012,1733430.00
03/14/2017 22:30,2,0.000,ALERT,211.03,297.57,59.996,1489545003,"274151322000052","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,898440.6,898440.6,29568,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545014,1733431.00
03/14/2017 22:30,2,0.000,ALERT,212.16,298.77,60.002,1489545003,"201051344000585","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,635609.9,635609.9,30346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545016,1733432.00
03/14/2017 22:30,2,0.000,ALERT,211.93,298.77,59.991,1489545003,"201051344001230","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,629510.2,629510.2,30060,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545018,1733433.00
03/14/2017 22:30,2,0.000,ALERT,212.38,299.07,59.970,1489545003,"201051344000582","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,619634.3,619634.3,30260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545020,1733434.00
03/14/2017 22:30,2,0.000,ALERT,211.48,298.17,60.028,1489545003,"201051344000955","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,637552.0,637552.0,30147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545021,1733435.00
03/14/2017 22:30,2,0.000,ALERT,211.25,296.66,60.002,1489545003,"274151322000094","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,733449.0,733449.0,30817,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545023,1733436.00
03/14/2017 22:30,2,0.000,ALERT,212.83,300.57,60.002,1489545003,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,648355.7,648355.7,30114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545025,1733437.00
03/14/2017 22:30,2,0.000,ALERT,211.70,298.47,59.949,1489545003,"201051344000890","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,631408.4,631408.4,30271,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545027,1733438.00
03/14/2017 22:30,2,0.000,ALERT,211.93,298.17,59.965,1489545003,"201051344000438","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,634349.6,634349.6,30235,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545029,1733439.00
03/14/2017 22:30,2,0.000,ALERT,211.93,297.57,60.028,1489545003,"201051344000417","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,608749.2,608749.2,30538,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545030,1733440.00
03/14/2017 22:30,2,0.000,ALERT,211.48,297.87,60.012,1489545003,"274151322000083","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,889425.3,889425.3,29624,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545032,1733441.00
03/14/2017 22:30,2,0.000,ALERT,211.93,296.96,59.991,1489545003,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,947619.3,947619.3,29730,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545034,1733442.00
03/14/2017 22:30,2,0.000,ALERT,212.61,300.87,59.986,1489545003,"201051344000868","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,629532.8,629532.8,30315,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545036,1733443.00
03/14/2017 22:30,2,0.000,ALERT,211.48,298.17,59.986,1489545003,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,938622.2,938622.2,29849,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545038,1733444.00
03/14/2017 22:30,2,0.000,ALERT,212.61,299.97,59.965,1489545003,"201051344000988","219011344069620",0.00,-4.00,0,294.56,301.17,0.0,0.0,0.000,583351.4,583351.4,30349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545039,1733445.00
03/14/2017 22:30,2,0.000,ALERT,211.70,297.26,59.986,1489545003,"201051344001025","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,633234.7,633234.7,30435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545041,1733446.00
03/14/2017 22:30,2,0.000,ALERT,212.38,299.97,59.938,1489545003,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,641669.1,641669.1,29940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545043,1733447.00
03/14/2017 22:30,2,0.000,ALERT,213.06,299.97,59.996,1489545003,"201051344000853","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,641887.7,641887.7,29783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545045,1733448.00
03/14/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1489545003,"201051344000685","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,634583.9,634583.9,30118,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545047,1733449.00
03/14/2017 22:30,2,0.000,ALERT,211.93,297.57,59.981,1489545003,"201051344000917","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,631075.9,631075.9,30114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545048,1733450.00
03/14/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1489545003,"201051344001145","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,639032.7,639032.7,29955,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545050,1733451.00
03/14/2017 22:30,2,0.000,ALERT,211.93,297.26,59.981,1489545003,"201051344000651","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,627576.6,627576.6,30317,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545052,1733452.00
03/14/2017 22:30,2,0.000,ALERT,211.03,296.96,59.991,1489545003,"274151322000088","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,851967.6,851967.6,29841,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545054,1733453.00
03/14/2017 22:30,2,0.000,ALERT,212.16,296.36,59.986,1489545003,"274151322000068","219011344069620",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,733665.0,733665.0,30748,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545056,1733454.00
03/14/2017 22:30,2,0.000,ALERT,211.48,297.87,59.975,1489545003,"201051344001135","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,623524.0,623524.0,30336,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545057,1733455.00
03/14/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1489545003,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,643422.3,643422.3,30188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545059,1733456.00
03/14/2017 22:30,2,0.000,ALERT,211.93,297.87,59.986,1489545003,"201051344001203","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,631999.8,631999.8,30385,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545061,1733457.00
03/14/2017 22:30,2,0.000,ALERT,211.25,296.96,59.981,1489545003,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,870543.9,870543.9,29741,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545063,1733458.00
03/14/2017 22:30,2,0.000,ALERT,212.83,299.67,60.034,1489545003,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,628729.6,628729.6,30347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545065,1733459.00
03/14/2017 22:30,2,0.000,ALERT,211.93,298.17,60.002,1489545003,"201051344001093","219011344069620",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,630732.3,630732.3,30208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545067,1733460.00
03/14/2017 22:30,2,0.000,ALERT,212.61,299.97,59.991,1489545003,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,649714.3,649714.3,29695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545068,1733461.00
03/14/2017 22:30,2,0.000,ALERT,212.83,299.37,60.018,1489545003,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,639397.2,639397.2,29764,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545070,1733462.00
03/14/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1489545003,"201051344000569","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,651711.3,651711.3,29678,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545072,1733463.00
03/14/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1489545003,"201051344000983","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,642595.0,642595.0,29868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545074,1733464.00
03/14/2017 22:30,2,0.000,ALERT,212.61,299.97,60.002,1489545003,"201051344001158","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,628877.4,628877.4,30221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545075,1733465.00
03/14/2017 22:30,2,0.000,ALERT,213.06,300.57,59.959,1489545003,"201051344000576","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,642529.7,642529.7,29745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545077,1733466.00
03/14/2017 22:30,2,0.000,ALERT,211.48,296.36,59.986,1489545003,"274151322000087","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,841952.2,841952.2,30102,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545079,1733467.00
03/14/2017 22:45,2,0.000,ALERT,213.29,300.57,59.949,1489545904,"201051344000645","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,641703.6,641703.6,29787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545906,1733468.00
03/14/2017 22:45,2,0.000,ALERT,211.93,298.17,60.028,1489545904,"274151322000085","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,868245.2,868245.2,29800,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545907,1733469.00
03/14/2017 22:45,2,0.000,ALERT,213.51,300.57,59.986,1489545904,"201051344000633","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,628243.7,628243.7,30324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545909,1733470.00
03/14/2017 22:45,2,0.000,ALERT,212.83,300.27,60.034,1489545904,"201051344000469","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,630862.6,630862.6,30286,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545911,1733471.00
03/14/2017 22:45,2,0.000,ALERT,211.93,298.77,60.012,1489545904,"201051344000646","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,625282.4,625282.4,30189,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545913,1733472.00
03/14/2017 22:45,2,0.000,ALERT,211.48,297.57,59.959,1489545904,"274151322000052","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,898440.6,898440.6,29570,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545915,1733473.00
03/14/2017 22:45,2,0.000,ALERT,212.38,299.07,59.996,1489545904,"201051344000585","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,635609.9,635609.9,30348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545917,1733474.00
03/14/2017 22:45,2,0.000,ALERT,212.16,299.07,60.028,1489545904,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,629510.2,629510.2,30062,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545919,1733475.00
03/14/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1489545904,"201051344000582","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,619634.3,619634.3,30262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545921,1733476.00
03/14/2017 22:45,2,0.000,ALERT,211.70,298.47,60.034,1489545904,"201051344000955","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,637552.0,637552.0,30149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545922,1733477.00
03/14/2017 22:45,2,0.000,ALERT,211.70,296.96,59.996,1489545904,"274151322000094","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,733449.0,733449.0,30819,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545924,1733478.00
03/14/2017 22:45,2,0.000,ALERT,212.83,301.17,60.007,1489545904,"201051344000579","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,648355.7,648355.7,30116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545926,1733479.00
03/14/2017 22:45,2,0.000,ALERT,212.16,299.07,60.007,1489545904,"201051344000890","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,631408.4,631408.4,30273,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545928,1733480.00
03/14/2017 22:45,2,0.000,ALERT,212.16,298.77,60.002,1489545904,"201051344000438","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,634349.6,634349.6,30237,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545930,1733481.00
03/14/2017 22:45,2,0.000,ALERT,212.61,298.17,60.018,1489545904,"201051344000417","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,608749.2,608749.2,30540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545932,1733482.00
03/14/2017 22:45,2,0.000,ALERT,211.48,297.57,60.002,1489545904,"274151322000083","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,889425.3,889425.3,29626,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545933,1733483.00
03/14/2017 22:45,2,0.000,ALERT,212.16,297.87,60.012,1489545904,"274151322000076","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,947619.3,947619.3,29732,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545935,1733484.00
03/14/2017 22:45,2,0.000,ALERT,212.83,301.17,60.007,1489545904,"201051344000868","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,629532.8,629532.8,30317,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545937,1733485.00
03/14/2017 22:45,2,0.000,ALERT,211.70,298.77,60.007,1489545904,"274151322000095","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,938622.2,938622.2,29851,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545939,1733486.00
03/14/2017 22:45,2,0.000,ALERT,212.61,300.27,60.018,1489545904,"201051344000988","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,583351.4,583351.4,30351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545941,1733487.00
03/14/2017 22:45,2,0.000,ALERT,212.16,298.17,60.018,1489545904,"201051344001025","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,633234.7,633234.7,30437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545943,1733488.00
03/14/2017 22:45,2,0.000,ALERT,212.83,300.57,60.007,1489545904,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,641669.1,641669.1,29942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545944,1733489.00
03/14/2017 22:45,2,0.000,ALERT,213.29,300.57,59.986,1489545904,"201051344000853","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,641887.7,641887.7,29785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545946,1733490.00
03/14/2017 22:45,2,0.000,ALERT,212.61,299.07,60.044,1489545904,"201051344000685","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,634583.9,634583.9,30120,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545948,1733491.00
03/14/2017 22:45,2,0.000,ALERT,212.38,298.47,60.007,1489545904,"201051344000917","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,631075.9,631075.9,30116,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545950,1733492.00
03/14/2017 22:45,2,0.000,ALERT,212.38,299.07,60.028,1489545904,"201051344001145","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,639032.7,639032.7,29957,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545951,1733493.00
03/14/2017 22:45,2,0.000,ALERT,212.16,298.17,60.012,1489545904,"201051344000651","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,627576.6,627576.6,30319,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545953,1733494.00
03/14/2017 22:45,2,0.000,ALERT,211.25,297.57,60.007,1489545904,"274151322000088","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,851967.6,851967.6,29843,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545955,1733495.00
03/14/2017 22:45,2,0.000,ALERT,212.38,297.26,60.002,1489545904,"274151322000068","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,733665.0,733665.0,30750,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545957,1733496.00
03/14/2017 22:45,2,0.000,ALERT,211.93,298.77,60.018,1489545904,"201051344001135","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,623524.0,623524.0,30338,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545959,1733497.00
03/14/2017 22:45,2,0.000,ALERT,212.38,300.87,60.007,1489545904,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,643422.3,643422.3,30190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545960,1733498.00
03/14/2017 22:45,2,0.000,ALERT,212.16,298.17,60.034,1489545904,"201051344001203","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,631999.8,631999.8,30387,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545962,1733499.00
03/14/2017 22:45,2,0.000,ALERT,211.48,297.87,60.002,1489545904,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,870543.9,870543.9,29743,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545964,1733500.00
03/14/2017 22:45,2,0.000,ALERT,213.06,299.67,60.002,1489545904,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,628729.6,628729.6,30349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545966,1733501.00
03/14/2017 22:45,2,0.000,ALERT,212.16,298.77,60.007,1489545904,"201051344001093","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,630732.3,630732.3,30210,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545968,1733502.00
03/14/2017 22:45,2,0.000,ALERT,212.83,300.27,60.012,1489545904,"201051344000900","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,649714.3,649714.3,29697,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545969,1733503.00
03/14/2017 22:45,2,0.000,ALERT,213.06,299.97,60.039,1489545904,"201051344000648","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,639397.2,639397.2,29766,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545971,1733504.00
03/14/2017 22:45,2,0.000,ALERT,213.06,301.17,60.012,1489545904,"201051344000569","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,651711.3,651711.3,29680,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545973,1733505.00
03/14/2017 22:45,2,0.000,ALERT,212.83,300.87,60.007,1489545904,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,642595.0,642595.0,29870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545975,1733506.00
03/14/2017 22:45,2,0.000,ALERT,213.06,300.57,60.012,1489545904,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,628877.4,628877.4,30223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545977,1733507.00
03/14/2017 22:45,2,0.000,ALERT,213.29,301.17,60.012,1489545904,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,642529.7,642529.7,29747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489545978,1733508.00
03/14/2017 22:45,2,0.000,ALERT,211.70,296.96,60.007,1489545904,"274151322000087","219011344069620",0.00,-3.50,0,293.36,299.37,0.0,0.0,0.000,841952.2,841952.2,30104,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489545980,1733509.00
03/14/2017 23:00,2,0.000,ALERT,213.51,300.57,60.012,1489546803,"201051344000645","219011344069620",0.00,-4.00,0,287.35,302.37,0.0,0.0,0.000,641703.6,641703.6,29789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546805,1733510.00
03/14/2017 23:00,2,0.000,ALERT,211.70,297.57,60.028,1489546803,"274151322000085","219011344069620",0.00,-5.00,0,284.64,300.57,0.0,0.0,0.000,868245.2,868245.2,29802,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546807,1733511.00
03/14/2017 23:00,2,0.000,ALERT,213.96,300.57,59.986,1489546803,"201051344000633","219011344069620",0.00,-5.50,0,285.84,302.07,0.0,0.0,0.000,628243.7,628243.7,30326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546809,1733512.00
03/14/2017 23:00,2,0.000,ALERT,213.29,300.87,60.012,1489546803,"201051344000469","219011344069620",0.00,-5.50,0,286.74,302.37,0.0,0.0,0.000,630862.6,630862.6,30288,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546811,1733513.00
03/14/2017 23:00,2,0.000,ALERT,212.16,298.77,60.018,1489546803,"201051344000646","219011344069620",0.00,-5.50,0,285.24,300.57,0.0,0.0,0.000,625282.4,625282.4,30191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546813,1733514.00
03/14/2017 23:00,2,0.000,ALERT,211.70,298.17,60.007,1489546803,"274151322000052","219011344069620",0.00,-5.50,0,284.34,300.87,0.0,0.0,0.000,898440.6,898440.6,29572,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546814,1733515.00
03/14/2017 23:00,2,0.000,ALERT,212.38,299.07,60.007,1489546803,"201051344000585","219011344069620",0.00,-4.00,0,284.94,300.57,0.0,0.0,0.000,635609.9,635609.9,30350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546816,1733516.00
03/14/2017 23:00,2,0.000,ALERT,212.38,299.37,60.023,1489546803,"201051344001230","219011344069620",0.00,-5.00,0,285.84,300.87,0.0,0.0,0.000,629510.2,629510.2,30064,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546818,1733517.00
