ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2017 23:00,2,0.000,ALERT,213.06,299.97,60.023,1489546803,"201051344000582","219011344069620",0.00,-6.00,0,286.44,301.17,0.0,0.0,0.000,619634.3,619634.3,30264,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546820,1733518.00
03/14/2017 23:00,2,0.000,ALERT,211.93,298.77,60.018,1489546803,"201051344000955","219011344069620",0.00,-5.00,0,285.54,300.27,0.0,0.0,0.000,637552.0,637552.0,30151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546822,1733519.00
03/14/2017 23:00,2,0.000,ALERT,211.70,297.26,60.012,1489546803,"274151322000094","219011344069620",0.00,-6.00,0,284.04,299.97,0.0,0.0,0.000,733449.0,733449.0,30821,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546824,1733520.00
03/14/2017 23:00,2,0.000,ALERT,213.29,301.47,60.007,1489546803,"201051344000579","219011344069620",0.00,-5.00,0,288.25,302.98,0.0,0.0,0.000,648355.7,648355.7,30118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546825,1733521.00
03/14/2017 23:00,2,0.000,ALERT,212.16,299.37,60.012,1489546803,"201051344000890","219011344069620",0.00,-5.00,0,285.84,301.47,0.0,0.0,0.000,631408.4,631408.4,30275,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546827,1733522.00
03/14/2017 23:00,2,0.000,ALERT,212.61,299.07,59.991,1489546803,"201051344000438","219011344069620",0.00,-6.00,0,285.54,300.57,0.0,0.0,0.000,634349.6,634349.6,30239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546829,1733523.00
03/14/2017 23:00,2,0.000,ALERT,212.83,298.47,60.012,1489546803,"201051344000417","219011344069620",0.00,-5.50,0,284.94,299.97,0.0,0.0,0.000,608749.2,608749.2,30542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546831,1733524.00
03/14/2017 23:00,2,0.000,ALERT,211.93,298.17,60.012,1489546803,"274151322000083","219011344069620",0.00,-5.00,0,284.94,300.87,0.0,0.0,0.000,889425.3,889425.3,29628,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546833,1733525.00
03/14/2017 23:00,2,0.000,ALERT,212.38,297.87,60.012,1489546803,"274151322000076","219011344069620",0.00,-5.00,0,284.94,300.87,0.0,0.0,0.000,947619.3,947619.3,29734,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546834,1733526.00
03/14/2017 23:00,2,0.000,ALERT,213.06,301.47,60.007,1489546803,"201051344000868","219011344069620",0.00,-5.50,0,288.25,302.98,0.0,0.0,0.000,629532.8,629532.8,30319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546836,1733527.00
03/14/2017 23:00,2,0.000,ALERT,211.93,299.07,59.991,1489546803,"274151322000095","219011344069620",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,938622.2,938622.2,29853,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546838,1733528.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.87,60.007,1489546803,"201051344000988","219011344069620",0.00,-4.00,0,285.24,302.07,0.0,0.0,0.000,583351.4,583351.4,30353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546840,1733529.00
03/14/2017 23:00,2,0.000,ALERT,212.38,298.47,60.018,1489546803,"201051344001025","219011344069620",0.00,-6.00,0,284.94,301.17,0.0,0.0,0.000,633234.7,633234.7,30439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546842,1733530.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.87,60.007,1489546803,"201051344000458","219011344069620",0.00,-3.00,0,287.35,302.98,0.0,0.0,0.000,641669.1,641669.1,29944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546844,1733531.00
03/14/2017 23:00,2,0.000,ALERT,213.51,300.57,60.007,1489546803,"201051344000853","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,641887.7,641887.7,29787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546846,1733532.00
03/14/2017 23:00,2,0.000,ALERT,212.83,299.07,60.018,1489546803,"201051344000685","219011344069620",0.00,-5.00,0,285.54,300.57,0.0,0.0,0.000,634583.9,634583.9,30122,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546848,1733533.00
03/14/2017 23:00,2,0.000,ALERT,212.83,298.77,60.012,1489546803,"201051344000917","219011344069620",0.00,-3.50,0,284.34,299.97,0.0,0.0,0.000,631075.9,631075.9,30118,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546849,1733534.00
03/14/2017 23:00,2,0.000,ALERT,212.61,299.37,60.007,1489546803,"201051344001145","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,639032.7,639032.7,29959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546851,1733535.00
03/14/2017 23:00,2,0.000,ALERT,212.38,298.17,60.002,1489546803,"201051344000651","219011344069620",0.00,-6.50,0,284.94,299.97,0.0,0.0,0.000,627576.6,627576.6,30321,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546853,1733536.00
03/14/2017 23:00,2,0.000,ALERT,211.03,296.96,60.012,1489546803,"274151322000088","219011344069620",0.00,-4.00,0,284.04,299.97,0.0,0.0,0.000,851967.6,851967.6,29845,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546855,1733537.00
03/14/2017 23:00,2,0.000,ALERT,212.16,297.26,59.991,1489546803,"274151322000068","219011344069620",0.00,-4.00,0,284.04,299.67,0.0,0.0,0.000,733665.0,733665.0,30752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546857,1733538.00
03/14/2017 23:00,2,0.000,ALERT,212.16,299.07,59.996,1489546803,"201051344001135","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,623524.0,623524.0,30340,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546858,1733539.00
03/14/2017 23:00,2,0.000,ALERT,212.83,301.17,59.986,1489546803,"201051344000594","219011344069620",0.00,-5.50,0,287.05,302.68,0.0,0.0,0.000,643422.3,643422.3,30192,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546860,1733540.00
03/14/2017 23:00,2,0.000,ALERT,212.38,298.47,59.996,1489546803,"201051344001203","219011344069620",0.00,-5.50,0,285.24,301.77,0.0,0.0,0.000,631999.8,631999.8,30389,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546862,1733541.00
03/14/2017 23:00,2,0.000,ALERT,211.25,298.17,59.986,1489546803,"274151322000054","219011344069620",0.00,-4.00,0,284.34,300.57,0.0,0.0,0.000,870543.9,870543.9,29745,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546864,1733542.00
03/14/2017 23:00,2,0.000,ALERT,213.29,299.97,59.949,1489546803,"201051344000867","219011344069620",0.00,-4.00,0,286.44,302.37,0.0,0.0,0.000,628729.6,628729.6,30351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546865,1733543.00
03/14/2017 23:00,2,0.000,ALERT,212.38,299.07,59.975,1489546803,"201051344001093","219011344069620",0.00,-3.50,0,285.24,300.27,0.0,0.0,0.000,630732.3,630732.3,30212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546867,1733544.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.87,59.996,1489546803,"201051344000900","219011344069620",0.00,-5.50,0,287.05,302.07,0.0,0.0,0.000,649714.3,649714.3,29699,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546869,1733545.00
03/14/2017 23:00,2,0.000,ALERT,213.29,299.97,59.970,1489546803,"201051344000648","219011344069620",0.00,-6.00,0,286.74,302.07,0.0,0.0,0.000,639397.2,639397.2,29768,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546871,1733546.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1489546803,"201051344000569","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,651711.3,651711.3,29682,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546873,1733547.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.57,59.981,1489546803,"201051344000983","219011344069620",0.00,-4.00,0,287.65,302.68,0.0,0.0,0.000,642595.0,642595.0,29872,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546874,1733548.00
03/14/2017 23:00,2,0.000,ALERT,213.06,300.57,59.965,1489546803,"201051344001158","219011344069620",0.00,-6.00,0,287.05,302.07,0.0,0.0,0.000,628877.4,628877.4,30225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546876,1733549.00
03/14/2017 23:00,2,0.000,ALERT,213.51,301.17,59.975,1489546803,"201051344000576","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,642529.7,642529.7,29749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489546878,1733550.00
03/14/2017 23:00,2,0.000,ALERT,211.93,296.66,59.975,1489546803,"274151322000087","219011344069620",0.00,-4.00,0,283.74,298.77,0.0,0.0,0.000,841952.2,841952.2,30106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489546880,1733551.00
03/14/2017 23:15,2,0.000,ALERT,213.51,300.27,59.965,1489547703,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,641703.6,641703.6,29791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547705,1733552.00
03/14/2017 23:15,2,0.000,ALERT,211.93,297.87,59.986,1489547703,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,868245.2,868245.2,29804,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547707,1733553.00
03/14/2017 23:15,2,0.000,ALERT,213.96,300.57,59.986,1489547703,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,628243.7,628243.7,30328,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547709,1733554.00
03/14/2017 23:15,2,0.000,ALERT,213.29,300.57,59.959,1489547703,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,630862.6,630862.6,30290,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547711,1733555.00
03/14/2017 23:15,2,0.000,ALERT,212.38,299.97,59.975,1489547703,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,625282.4,625282.4,30193,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547712,1733556.00
03/14/2017 23:15,2,0.000,ALERT,211.48,298.77,59.981,1489547703,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,898440.6,898440.6,29574,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547714,1733557.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.97,59.954,1489547703,"201051344000585","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,635609.9,635609.9,30352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547716,1733558.00
03/14/2017 23:15,2,0.000,ALERT,212.61,300.27,59.991,1489547703,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,629510.2,629510.2,30066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547718,1733559.00
03/14/2017 23:15,2,0.000,ALERT,213.29,300.57,59.954,1489547703,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,619634.3,619634.3,30266,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547720,1733560.00
03/14/2017 23:15,2,0.000,ALERT,212.16,299.97,59.912,1489547703,"201051344000955","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,637552.0,637552.0,30153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547721,1733561.00
03/14/2017 23:15,2,0.000,ALERT,211.70,297.26,59.949,1489547703,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,733449.0,733449.0,30823,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547723,1733562.00
03/14/2017 23:15,2,0.000,ALERT,213.29,301.47,59.959,1489547703,"201051344000579","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,648355.7,648355.7,30120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547725,1733563.00
03/14/2017 23:15,2,0.000,ALERT,212.61,300.27,59.954,1489547703,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,631408.4,631408.4,30277,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547727,1733564.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1489547703,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,634349.6,634349.6,30241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547729,1733565.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.37,59.959,1489547703,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,608749.2,608749.2,30544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547730,1733566.00
03/14/2017 23:15,2,0.000,ALERT,211.70,298.17,59.938,1489547703,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,889425.3,889425.3,29630,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547732,1733567.00
03/14/2017 23:15,2,0.000,ALERT,212.38,297.26,59.996,1489547703,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,947619.3,947619.3,29736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547734,1733568.00
03/14/2017 23:15,2,0.000,ALERT,213.06,301.17,59.949,1489547703,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,629532.8,629532.8,30321,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547736,1733569.00
03/14/2017 23:15,2,0.000,ALERT,211.70,298.77,59.986,1489547703,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,938622.2,938622.2,29855,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547738,1733570.00
03/14/2017 23:15,2,0.000,ALERT,213.06,300.57,59.959,1489547703,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,583351.4,583351.4,30355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547739,1733571.00
03/14/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1489547703,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,633234.7,633234.7,30441,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547741,1733572.00
03/14/2017 23:15,2,0.000,ALERT,213.06,300.27,59.928,1489547703,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,641669.1,641669.1,29946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547743,1733573.00
03/14/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1489547703,"201051344000853","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,641887.7,641887.7,29789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547745,1733574.00
03/14/2017 23:15,2,0.000,ALERT,213.06,299.67,60.007,1489547703,"201051344000685","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,634583.9,634583.9,30124,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547747,1733575.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.37,59.970,1489547703,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,631075.9,631075.9,30120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547748,1733576.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1489547703,"201051344001145","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,639032.7,639032.7,29961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547750,1733577.00
03/14/2017 23:15,2,0.000,ALERT,212.61,299.07,59.959,1489547703,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,627576.6,627576.6,30323,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547752,1733578.00
03/14/2017 23:15,2,0.000,ALERT,211.48,297.57,59.965,1489547703,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,851967.6,851967.6,29847,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547754,1733579.00
03/14/2017 23:15,2,0.000,ALERT,212.38,297.87,60.007,1489547703,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,733665.0,733665.0,30754,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547756,1733580.00
03/14/2017 23:15,2,0.000,ALERT,212.38,299.67,59.970,1489547703,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,623524.0,623524.0,30342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547757,1733581.00
03/14/2017 23:15,2,0.000,ALERT,212.83,301.17,59.970,1489547703,"201051344000594","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,643422.3,643422.3,30194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547759,1733582.00
03/14/2017 23:15,2,0.000,ALERT,212.83,299.67,59.970,1489547703,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,631999.8,631999.8,30391,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547761,1733583.00
03/14/2017 23:15,2,0.000,ALERT,211.48,298.17,59.949,1489547703,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,870543.9,870543.9,29747,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547763,1733584.00
03/14/2017 23:15,2,0.000,ALERT,213.51,299.97,59.981,1489547703,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,628729.6,628729.6,30353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547765,1733585.00
03/14/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1489547703,"201051344001093","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,630732.3,630732.3,30214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547767,1733586.00
03/14/2017 23:15,2,0.000,ALERT,213.06,300.87,59.981,1489547703,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,649714.3,649714.3,29701,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547768,1733587.00
03/14/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1489547703,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,639397.2,639397.2,29770,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547770,1733588.00
03/14/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1489547703,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,651711.3,651711.3,29684,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547772,1733589.00
03/14/2017 23:15,2,0.000,ALERT,213.06,300.57,60.018,1489547703,"201051344000983","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,642595.0,642595.0,29874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547774,1733590.00
03/14/2017 23:15,2,0.000,ALERT,213.29,300.57,59.944,1489547703,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,628877.4,628877.4,30227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547776,1733591.00
03/14/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1489547703,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,642529.7,642529.7,29751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489547777,1733592.00
03/14/2017 23:15,2,0.000,ALERT,211.70,297.26,59.986,1489547703,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,841952.2,841952.2,30108,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489547779,1733593.00
03/14/2017 23:30,2,0.000,ALERT,214.19,301.77,59.986,1489548603,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,641703.6,641703.6,29793,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548605,1733594.00
03/14/2017 23:30,2,0.000,ALERT,212.38,299.67,59.986,1489548603,"274151322000085","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,868245.2,868245.2,29806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548607,1733595.00
03/14/2017 23:30,2,0.000,ALERT,214.41,301.47,59.986,1489548603,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,628243.7,628243.7,30330,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548609,1733596.00
03/14/2017 23:30,2,0.000,ALERT,213.74,302.07,59.991,1489548603,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,630862.6,630862.6,30292,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548611,1733597.00
03/14/2017 23:30,2,0.000,ALERT,212.83,300.27,59.949,1489548603,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625282.4,625282.4,30195,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548612,1733598.00
03/14/2017 23:30,2,0.000,ALERT,212.16,299.97,59.986,1489548603,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,898440.6,898440.6,29576,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548614,1733599.00
03/14/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1489548603,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,635609.9,635609.9,30354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548616,1733600.00
03/14/2017 23:30,2,0.000,ALERT,212.83,300.57,59.991,1489548603,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,629510.2,629510.2,30068,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548618,1733601.00
03/14/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1489548603,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,619634.3,619634.3,30268,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548620,1733602.00
03/14/2017 23:30,2,0.000,ALERT,212.38,299.97,60.034,1489548603,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,637552.0,637552.0,30155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548622,1733603.00
03/14/2017 23:30,2,0.000,ALERT,212.38,298.47,60.002,1489548603,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,733449.0,733449.0,30825,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548624,1733604.00
03/14/2017 23:30,2,0.000,ALERT,213.51,302.07,59.996,1489548603,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,648355.7,648355.7,30122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548625,1733605.00
03/14/2017 23:30,2,0.000,ALERT,212.83,300.57,59.996,1489548603,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,631408.4,631408.4,30279,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548627,1733606.00
03/14/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1489548603,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,634349.6,634349.6,30243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548629,1733607.00
03/14/2017 23:30,2,0.000,ALERT,213.29,299.67,60.023,1489548603,"201051344000417","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,608749.2,608749.2,30546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548631,1733608.00
03/14/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1489548603,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,889425.3,889425.3,29632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548633,1733609.00
03/14/2017 23:30,2,0.000,ALERT,212.83,299.07,59.959,1489548603,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,947619.3,947619.3,29738,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548634,1733610.00
03/14/2017 23:30,2,0.000,ALERT,213.51,302.37,60.002,1489548603,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,629532.8,629532.8,30323,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548637,1733611.00
03/14/2017 23:30,2,0.000,ALERT,212.16,299.97,60.012,1489548603,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,938622.2,938622.2,29857,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548639,1733612.00
03/14/2017 23:30,2,0.000,ALERT,213.29,301.47,59.996,1489548603,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,583351.4,583351.4,30357,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548640,1733613.00
03/14/2017 23:30,2,0.000,ALERT,212.83,299.67,60.002,1489548603,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,633234.7,633234.7,30443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548642,1733614.00
03/14/2017 23:30,2,0.000,ALERT,213.51,301.47,59.996,1489548603,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,641669.1,641669.1,29948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548644,1733615.00
03/14/2017 23:30,2,0.000,ALERT,213.96,301.47,59.996,1489548603,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,641887.7,641887.7,29791,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548646,1733616.00
03/14/2017 23:30,2,0.000,ALERT,213.29,300.27,60.002,1489548603,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,634583.9,634583.9,30126,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548647,1733617.00
03/14/2017 23:30,2,0.000,ALERT,213.29,300.27,60.007,1489548603,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,631075.9,631075.9,30122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548649,1733618.00
03/14/2017 23:30,2,0.000,ALERT,213.29,300.57,59.996,1489548603,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,639032.7,639032.7,29963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548651,1733619.00
03/14/2017 23:30,2,0.000,ALERT,213.06,299.67,60.028,1489548603,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,627576.6,627576.6,30325,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548653,1733620.00
03/14/2017 23:30,2,0.000,ALERT,211.70,298.17,59.986,1489548603,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,851967.6,851967.6,29849,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548655,1733621.00
03/14/2017 23:30,2,0.000,ALERT,213.06,297.87,59.986,1489548603,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,733665.0,733665.0,30756,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548656,1733622.00
03/14/2017 23:30,2,0.000,ALERT,212.61,300.27,59.991,1489548603,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,623524.0,623524.0,30344,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489548658,1733623.00
03/14/2017 23:30,2,0.000,ALERT,213.29,302.37,59.986,1489548603,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,643422.3,643422.3,30196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548660,1733624.00
03/14/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1489548603,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,631999.8,631999.8,30393,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548662,1733625.00
03/14/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1489548603,"274151322000054","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,870543.9,870543.9,29749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548663,1733626.00
03/14/2017 23:30,2,0.000,ALERT,213.74,301.17,60.002,1489548603,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,628729.6,628729.6,30355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548665,1733627.00
03/14/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1489548603,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,630732.3,630732.3,30216,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548667,1733628.00
03/14/2017 23:30,2,0.000,ALERT,213.51,301.77,60.002,1489548603,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,649714.3,649714.3,29703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548669,1733629.00
03/14/2017 23:30,2,0.000,ALERT,213.74,300.57,60.034,1489548603,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,639397.2,639397.2,29772,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548671,1733630.00
03/14/2017 23:30,2,0.000,ALERT,213.51,301.77,59.991,1489548603,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,651711.3,651711.3,29686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548673,1733631.00
03/14/2017 23:30,2,0.000,ALERT,213.51,301.47,59.965,1489548603,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,642595.0,642595.0,29876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548674,1733632.00
03/14/2017 23:30,2,0.000,ALERT,213.74,301.47,60.002,1489548603,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,628877.4,628877.4,30229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548676,1733633.00
03/14/2017 23:30,2,0.000,ALERT,213.96,302.07,60.034,1489548603,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,642529.7,642529.7,29753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548678,1733634.00
03/14/2017 23:30,2,0.000,ALERT,212.38,297.57,59.986,1489548603,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,841952.2,841952.2,30110,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489548680,1733635.00
03/14/2017 23:45,2,0.000,ALERT,214.41,301.47,60.034,1489549503,"201051344000645","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,641703.6,641703.6,29795,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549505,1733636.00
03/14/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1489549503,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,868245.2,868245.2,29808,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549507,1733637.00
03/14/2017 23:45,2,0.000,ALERT,214.64,301.47,59.991,1489549503,"201051344000633","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,628243.7,628243.7,30332,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549508,1733638.00
03/14/2017 23:45,2,0.000,ALERT,213.96,301.47,59.996,1489549503,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,630862.6,630862.6,30294,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549510,1733639.00
03/14/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1489549503,"201051344000646","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,625282.4,625282.4,30197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549512,1733640.00
03/14/2017 23:45,2,0.000,ALERT,212.16,299.67,59.986,1489549503,"274151322000052","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,898440.6,898440.6,29578,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549514,1733641.00
03/14/2017 23:45,2,0.000,ALERT,213.51,300.87,60.012,1489549503,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,635609.9,635609.9,30356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549516,1733642.00
03/14/2017 23:45,2,0.000,ALERT,213.29,301.17,60.002,1489549503,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,629510.2,629510.2,30070,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549517,1733643.00
03/14/2017 23:45,2,0.000,ALERT,213.96,301.77,59.996,1489549503,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,619634.3,619634.3,30270,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549519,1733644.00
03/14/2017 23:45,2,0.000,ALERT,213.06,300.87,59.986,1489549503,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,637552.0,637552.0,30157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549521,1733645.00
03/14/2017 23:45,2,0.000,ALERT,212.61,298.47,59.991,1489549503,"274151322000094","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,733449.0,733449.0,30827,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549523,1733646.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.37,59.996,1489549503,"201051344000579","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,648355.7,648355.7,30124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549525,1733647.00
03/14/2017 23:45,2,0.000,ALERT,213.29,301.17,60.039,1489549503,"201051344000890","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,631408.4,631408.4,30281,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549527,1733648.00
03/14/2017 23:45,2,0.000,ALERT,213.51,300.57,59.981,1489549503,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,634349.6,634349.6,30245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549528,1733649.00
03/14/2017 23:45,2,0.000,ALERT,213.74,300.27,59.991,1489549503,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,608749.2,608749.2,30548,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549530,1733650.00
03/14/2017 23:45,2,0.000,ALERT,212.61,299.67,59.981,1489549503,"274151322000083","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,889425.3,889425.3,29634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549532,1733651.00
03/14/2017 23:45,2,0.000,ALERT,213.06,299.07,59.991,1489549503,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,947619.3,947619.3,29740,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549534,1733652.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.37,59.996,1489549503,"201051344000868","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,629532.8,629532.8,30325,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549536,1733653.00
03/14/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1489549503,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,938622.2,938622.2,29859,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549537,1733654.00
03/14/2017 23:45,2,0.000,ALERT,213.96,301.77,60.034,1489549503,"201051344000988","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,583351.4,583351.4,30359,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549539,1733655.00
03/14/2017 23:45,2,0.000,ALERT,213.29,299.97,59.996,1489549503,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,633234.7,633234.7,30445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549541,1733656.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1489549503,"201051344000458","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,641669.1,641669.1,29950,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549543,1733657.00
03/14/2017 23:45,2,0.000,ALERT,214.41,302.07,60.002,1489549503,"201051344000853","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,641887.7,641887.7,29793,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549545,1733658.00
03/14/2017 23:45,2,0.000,ALERT,213.96,301.17,59.996,1489549503,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,634583.9,634583.9,30128,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549547,1733659.00
03/14/2017 23:45,2,0.000,ALERT,213.74,300.57,60.007,1489549503,"201051344000917","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,631075.9,631075.9,30124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549549,1733660.00
03/14/2017 23:45,2,0.000,ALERT,213.96,301.17,60.002,1489549503,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,639032.7,639032.7,29965,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549550,1733661.00
03/14/2017 23:45,2,0.000,ALERT,213.51,300.27,60.034,1489549503,"201051344000651","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,627576.6,627576.6,30327,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549552,1733662.00
03/14/2017 23:45,2,0.000,ALERT,212.16,299.07,60.007,1489549503,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,851967.6,851967.6,29851,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549554,1733663.00
03/14/2017 23:45,2,0.000,ALERT,213.51,298.77,60.002,1489549503,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,733665.0,733665.0,30758,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549556,1733664.00
03/14/2017 23:45,2,0.000,ALERT,213.06,300.87,60.018,1489549503,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,623524.0,623524.0,30346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549558,1733665.00
03/14/2017 23:45,2,0.000,ALERT,213.51,302.37,60.018,1489549503,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,643422.3,643422.3,30198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549559,1733666.00
03/14/2017 23:45,2,0.000,ALERT,213.51,300.87,60.018,1489549503,"201051344001203","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,631999.8,631999.8,30395,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549561,1733667.00
03/14/2017 23:45,2,0.000,ALERT,212.38,299.67,60.002,1489549503,"274151322000054","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,870543.9,870543.9,29751,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549563,1733668.00
03/14/2017 23:45,2,0.000,ALERT,214.19,302.07,60.028,1489549503,"201051344000867","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,628729.6,628729.6,30357,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549565,1733669.00
03/14/2017 23:45,2,0.000,ALERT,213.51,300.87,60.018,1489549503,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,630732.3,630732.3,30218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549567,1733670.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.07,60.007,1489549503,"201051344000900","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,649714.3,649714.3,29705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549568,1733671.00
03/14/2017 23:45,2,0.000,ALERT,214.19,301.17,60.012,1489549503,"201051344000648","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,639397.2,639397.2,29774,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549570,1733672.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.68,60.007,1489549503,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,651711.3,651711.3,29688,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549572,1733673.00
03/14/2017 23:45,2,0.000,ALERT,213.96,302.07,60.018,1489549503,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,642595.0,642595.0,29878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549574,1733674.00
03/14/2017 23:45,2,0.000,ALERT,214.19,302.07,60.023,1489549503,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,628877.4,628877.4,30231,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549576,1733675.00
03/14/2017 23:45,2,0.000,ALERT,214.41,302.68,60.012,1489549503,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,642529.7,642529.7,29755,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489549578,1733676.00
03/14/2017 23:45,2,0.000,ALERT,212.61,298.47,60.018,1489549503,"274151322000087","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,841952.2,841952.2,30112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489549579,1733677.00
